ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 00:00,2,0.000,ALERT,213.29,303.88,59.965,1486962004,"201051344000645","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,617430.1,617430.1,25215,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486962006,1612886.00
02/13/2017 00:00,2,0.000,ALERT,211.93,302.37,59.938,1486962004,"274151322000085","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,847456.8,847456.8,25238,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962007,1612887.00
02/13/2017 00:00,2,0.000,ALERT,213.51,303.88,59.959,1486962004,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,606418.2,606418.2,25715,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486962009,1612888.00
02/13/2017 00:00,2,0.000,ALERT,212.61,303.58,59.959,1486962004,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,609300.7,609300.7,25675,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962011,1612889.00
02/13/2017 00:00,2,0.000,ALERT,212.16,303.58,59.959,1486962004,"201051344000646","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,605095.4,605095.4,25590,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962013,1612890.00
02/13/2017 00:00,2,0.000,ALERT,211.48,303.28,59.959,1486962004,"274151322000052","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,876254.1,876254.1,25015,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962015,1612891.00
02/13/2017 00:00,2,0.000,ALERT,212.38,303.58,59.965,1486962004,"201051344000585","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,615560.0,615560.0,25751,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962016,1612892.00
02/13/2017 00:00,2,0.000,ALERT,212.16,303.58,59.965,1486962004,"201051344001230","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,608725.3,608725.3,25438,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486962018,1612893.00
02/13/2017 00:00,2,0.000,ALERT,212.83,304.18,59.954,1486962004,"201051344000582","219011344069620",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,600410.0,600410.0,25630,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962020,1612894.00
02/13/2017 00:00,2,0.000,ALERT,211.93,303.28,59.965,1486962004,"201051344000955","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,615910.2,615910.2,25556,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962022,1612895.00
02/13/2017 00:00,2,0.000,ALERT,211.93,301.77,60.002,1486962004,"274151322000094","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,721449.6,721449.6,25898,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486962024,1612896.00
02/13/2017 00:00,2,0.000,ALERT,212.83,304.18,59.922,1486962004,"201051344000579","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,624895.8,624895.8,25535,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962026,1612897.00
02/13/2017 00:00,2,0.000,ALERT,212.16,303.88,59.975,1486962004,"201051344000890","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,612601.6,612601.6,25639,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962027,1612898.00
02/13/2017 00:00,2,0.000,ALERT,212.38,303.28,59.975,1486962004,"201051344000438","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,613731.3,613731.3,25629,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962029,1612899.00
02/13/2017 00:00,2,0.000,ALERT,212.61,302.98,59.975,1486962004,"201051344000417","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,596717.8,596717.8,25854,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962031,1612900.00
02/13/2017 00:00,2,0.000,ALERT,211.93,302.98,60.007,1486962004,"274151322000083","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,867666.8,867666.8,25066,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962033,1612901.00
02/13/2017 00:00,2,0.000,ALERT,212.38,302.07,59.959,1486962004,"274151322000076","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,924867.3,924867.3,25164,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962034,1612902.00
02/13/2017 00:00,2,0.000,ALERT,212.61,304.48,59.981,1486962004,"201051344000868","219011344069620",0.00,0.00,0,302.07,306.88,0.0,0.0,0.000,607741.4,607741.4,25699,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962036,1612903.00
02/13/2017 00:00,2,0.000,ALERT,211.70,302.98,59.970,1486962004,"274151322000095","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,916258.6,916258.6,25269,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962038,1612904.00
02/13/2017 00:00,2,0.000,ALERT,212.61,303.88,59.991,1486962004,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.68,0.0,0.0,0.000,569259.6,569259.6,25737,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962040,1612905.00
02/13/2017 00:00,2,0.000,ALERT,211.93,302.37,59.970,1486962004,"201051344001025","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,613448.2,613448.2,25811,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962042,1612906.00
02/13/2017 00:00,2,0.000,ALERT,212.61,303.88,60.007,1486962004,"201051344000458","219011344069620",0.00,2.00,0,301.77,306.88,0.0,0.0,0.000,617898.4,617898.4,25363,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962044,1612907.00
02/13/2017 00:00,2,0.000,ALERT,213.29,303.88,59.922,1486962004,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.98,0.0,0.0,0.000,617497.2,617497.2,25209,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962045,1612908.00
02/13/2017 00:00,2,0.000,ALERT,212.61,303.28,59.970,1486962004,"201051344000685","219011344069620",0.00,0.00,0,301.47,304.78,0.0,0.0,0.000,613613.7,613613.7,25509,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962047,1612909.00
02/13/2017 00:00,2,0.000,ALERT,212.38,302.98,59.965,1486962004,"201051344000917","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,610607.4,610607.4,25493,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962049,1612910.00
02/13/2017 00:00,2,0.000,ALERT,212.38,303.28,59.986,1486962004,"201051344001145","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,617360.3,617360.3,25356,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962051,1612911.00
02/13/2017 00:00,2,0.000,ALERT,212.38,302.68,59.970,1486962004,"201051344000651","219011344069620",0.00,-1.50,0,301.17,304.48,0.0,0.0,0.000,608239.6,608239.6,25690,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962052,1612912.00
02/13/2017 00:00,2,0.000,ALERT,211.48,301.47,59.981,1486962004,"274151322000088","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,832001.1,832001.1,25274,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962054,1612913.00
02/13/2017 00:00,2,0.000,ALERT,212.38,301.47,59.986,1486962004,"274151322000068","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,722316.1,722316.1,25796,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962056,1612914.00
02/13/2017 00:00,2,0.000,ALERT,211.70,302.98,59.949,1486962004,"201051344001135","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,603723.1,603723.1,25742,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486962058,1612915.00
02/13/2017 00:00,2,0.000,ALERT,212.61,304.78,59.970,1486962004,"201051344000594","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,619986.5,619986.5,25609,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962060,1612916.00
02/13/2017 00:00,2,0.000,ALERT,212.38,302.98,59.970,1486962004,"201051344001203","219011344069620",0.00,-0.50,0,301.17,306.58,0.0,0.0,0.000,612071.8,612071.8,25752,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486962061,1612917.00
02/13/2017 00:00,2,0.000,ALERT,211.93,302.37,59.970,1486962004,"274151322000054","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,848830.7,848830.7,25195,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486962063,1612918.00
02/13/2017 00:00,2,0.000,ALERT,213.29,303.58,59.970,1486962004,"201051344000867","219011344069620",0.00,1.00,0,300.57,306.28,0.0,0.0,0.000,606595.9,606595.9,25756,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962065,1612919.00
02/13/2017 00:00,2,0.000,ALERT,212.38,303.58,59.970,1486962004,"201051344001093","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,609536.7,609536.7,25593,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962067,1612920.00
02/13/2017 00:00,2,0.000,ALERT,212.83,304.18,59.975,1486962004,"201051344000900","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,625791.4,625791.4,25118,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962069,1612921.00
02/13/2017 00:00,2,0.000,ALERT,213.06,303.28,59.970,1486962004,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,615426.0,615426.0,25205,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962070,1612922.00
02/13/2017 00:00,2,0.000,ALERT,212.83,304.48,59.970,1486962004,"201051344000569","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,627256.0,627256.0,25099,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962072,1612923.00
02/13/2017 00:00,2,0.000,ALERT,212.83,304.18,59.970,1486962004,"201051344000983","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,618759.3,618759.3,25299,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486962074,1612924.00
02/13/2017 00:00,2,0.000,ALERT,213.06,303.88,59.954,1486962004,"201051344001158","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,607232.7,607232.7,25638,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486962076,1612925.00
02/13/2017 00:00,2,0.000,ALERT,213.29,304.48,59.975,1486962004,"201051344000576","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,618163.4,618163.4,25179,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962078,1612926.00
02/13/2017 00:00,2,0.000,ALERT,212.16,301.77,59.975,1486962004,"274151322000087","219011344069620",0.00,0.50,0,300.57,302.98,0.0,0.0,0.000,820585.6,820585.6,25520,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962081,1612927.00
02/13/2017 00:15,2,0.000,ALERT,213.29,304.18,59.991,1486962903,"201051344000645","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,617430.1,617430.1,25217,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962905,1612928.00
02/13/2017 00:15,2,0.000,ALERT,212.16,302.68,59.981,1486962903,"274151322000085","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,847456.8,847456.8,25240,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486962907,1612929.00
02/13/2017 00:15,2,0.000,ALERT,213.51,304.18,59.996,1486962903,"201051344000633","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,606418.2,606418.2,25717,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962909,1612930.00
02/13/2017 00:15,2,0.000,ALERT,212.83,303.88,59.991,1486962903,"201051344000469","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,609300.7,609300.7,25677,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486962911,1612931.00
02/13/2017 00:15,2,0.000,ALERT,211.93,303.88,60.012,1486962903,"201051344000646","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,605095.4,605095.4,25592,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962913,1612932.00
02/13/2017 00:15,2,0.000,ALERT,211.70,302.68,59.991,1486962903,"274151322000052","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,876254.1,876254.1,25017,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962914,1612933.00
02/13/2017 00:15,2,0.000,ALERT,212.16,303.88,59.970,1486962903,"201051344000585","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,615560.0,615560.0,25753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962916,1612934.00
02/13/2017 00:15,2,0.000,ALERT,211.93,303.88,60.023,1486962903,"201051344001230","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,608725.3,608725.3,25440,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486962918,1612935.00
02/13/2017 00:15,2,0.000,ALERT,212.61,304.78,59.981,1486962903,"201051344000582","219011344069620",0.00,-0.50,0,302.07,305.98,0.0,0.0,0.000,600410.0,600410.0,25632,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962920,1612936.00
02/13/2017 00:15,2,0.000,ALERT,211.70,303.88,59.949,1486962903,"201051344000955","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,615910.2,615910.2,25558,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962922,1612937.00
02/13/2017 00:15,2,0.000,ALERT,212.16,301.77,59.981,1486962903,"274151322000094","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,721449.6,721449.6,25900,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962923,1612938.00
02/13/2017 00:15,2,0.000,ALERT,212.83,304.48,59.996,1486962903,"201051344000579","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,624895.8,624895.8,25537,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962925,1612939.00
02/13/2017 00:15,2,0.000,ALERT,211.93,303.88,59.991,1486962903,"201051344000890","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,612601.6,612601.6,25641,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962927,1612940.00
02/13/2017 00:15,2,0.000,ALERT,212.16,303.58,60.023,1486962903,"201051344000438","219011344069620",0.00,-0.50,0,301.77,305.68,0.0,0.0,0.000,613731.3,613731.3,25631,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962929,1612941.00
02/13/2017 00:15,2,0.000,ALERT,212.38,303.28,59.991,1486962903,"201051344000417","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,596717.8,596717.8,25856,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962931,1612942.00
02/13/2017 00:15,2,0.000,ALERT,212.16,302.68,59.986,1486962903,"274151322000083","219011344069620",0.00,0.00,0,300.87,304.78,0.0,0.0,0.000,867666.8,867666.8,25068,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962932,1612943.00
02/13/2017 00:15,2,0.000,ALERT,212.61,302.98,60.018,1486962903,"274151322000076","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,924867.3,924867.3,25166,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962934,1612944.00
02/13/2017 00:15,2,0.000,ALERT,212.83,304.48,59.986,1486962903,"201051344000868","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,607741.4,607741.4,25701,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486962936,1612945.00
02/13/2017 00:15,2,0.000,ALERT,211.93,303.28,59.981,1486962903,"274151322000095","219011344069620",0.00,-1.00,0,301.77,305.08,0.0,0.0,0.000,916258.6,916258.6,25271,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962938,1612946.00
02/13/2017 00:15,2,0.000,ALERT,212.38,303.58,59.970,1486962903,"201051344000988","219011344069620",0.00,0.50,0,299.67,305.98,0.0,0.0,0.000,569259.6,569259.6,25739,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486962940,1612947.00
02/13/2017 00:15,2,0.000,ALERT,211.93,302.98,59.986,1486962903,"201051344001025","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,613448.2,613448.2,25813,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486962941,1612948.00
02/13/2017 00:15,2,0.000,ALERT,212.61,303.58,59.986,1486962903,"201051344000458","219011344069620",0.00,2.00,0,302.07,306.88,0.0,0.0,0.000,617898.4,617898.4,25365,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962943,1612949.00
02/13/2017 00:15,2,0.000,ALERT,213.06,303.58,59.981,1486962903,"201051344000853","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,617497.2,617497.2,25211,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486962945,1612950.00
02/13/2017 00:15,2,0.000,ALERT,212.38,303.88,59.991,1486962903,"201051344000685","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,613613.7,613613.7,25511,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962947,1612951.00
02/13/2017 00:15,2,0.000,ALERT,212.38,303.28,60.034,1486962903,"201051344000917","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,610607.4,610607.4,25495,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486962948,1612952.00
02/13/2017 00:15,2,0.000,ALERT,212.38,303.88,59.991,1486962903,"201051344001145","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,617360.3,617360.3,25358,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962950,1612953.00
02/13/2017 00:15,2,0.000,ALERT,212.16,303.28,60.018,1486962903,"201051344000651","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,608239.6,608239.6,25692,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486962952,1612954.00
02/13/2017 00:15,2,0.000,ALERT,211.48,302.37,59.981,1486962903,"274151322000088","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,832001.1,832001.1,25276,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962954,1612955.00
02/13/2017 00:15,2,0.000,ALERT,212.61,301.47,59.954,1486962903,"274151322000068","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,722316.1,722316.1,25798,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962956,1612956.00
02/13/2017 00:15,2,0.000,ALERT,211.70,303.58,59.991,1486962903,"201051344001135","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,603723.1,603723.1,25744,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962957,1612957.00
02/13/2017 00:15,2,0.000,ALERT,212.16,303.88,59.944,1486962903,"201051344000594","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,619986.5,619986.5,25611,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486962959,1612958.00
02/13/2017 00:15,2,0.000,ALERT,212.16,303.58,59.959,1486962903,"201051344001203","219011344069620",0.00,-0.50,0,301.17,306.88,0.0,0.0,0.000,612071.8,612071.8,25754,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962961,1612959.00
02/13/2017 00:15,2,0.000,ALERT,211.70,301.77,59.975,1486962903,"274151322000054","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,848830.7,848830.7,25197,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962963,1612960.00
02/13/2017 00:15,2,0.000,ALERT,212.83,302.98,59.986,1486962903,"201051344000867","219011344069620",0.00,1.00,0,301.17,306.58,0.0,0.0,0.000,606595.9,606595.9,25758,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486962965,1612961.00
02/13/2017 00:15,2,0.000,ALERT,211.93,303.58,59.986,1486962903,"201051344001093","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,609536.7,609536.7,25595,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962966,1612962.00
02/13/2017 00:15,2,0.000,ALERT,212.38,303.58,59.986,1486962903,"201051344000900","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,625791.4,625791.4,25120,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962968,1612963.00
02/13/2017 00:15,2,0.000,ALERT,212.61,302.37,59.986,1486962903,"201051344000648","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,615426.0,615426.0,25207,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962970,1612964.00
02/13/2017 00:15,2,0.000,ALERT,212.61,303.88,59.981,1486962903,"201051344000569","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,627256.0,627256.0,25101,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962972,1612965.00
02/13/2017 00:15,2,0.000,ALERT,212.61,303.58,59.986,1486962903,"201051344000983","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,618759.3,618759.3,25301,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962974,1612966.00
02/13/2017 00:15,2,0.000,ALERT,212.61,303.28,59.970,1486962903,"201051344001158","219011344069620",0.00,-0.50,0,301.47,305.98,0.0,0.0,0.000,607232.7,607232.7,25640,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962975,1612967.00
02/13/2017 00:15,2,0.000,ALERT,213.06,304.18,59.986,1486962903,"201051344000576","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,618163.4,618163.4,25181,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962977,1612968.00
02/13/2017 00:15,2,0.000,ALERT,211.93,301.17,59.975,1486962903,"274151322000087","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,820585.6,820585.6,25522,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486962979,1612969.00
02/13/2017 00:30,2,0.000,ALERT,214.19,304.78,60.007,1486963803,"201051344000645","219011344069620",0.00,1.00,0,289.75,306.28,0.0,0.0,0.000,617430.1,617430.1,25219,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963805,1612970.00
02/13/2017 00:30,2,0.000,ALERT,212.83,303.28,60.007,1486963803,"274151322000085","219011344069620",0.00,0.50,0,288.55,305.68,0.0,0.0,0.000,847456.8,847456.8,25242,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963807,1612971.00
02/13/2017 00:30,2,0.000,ALERT,213.96,304.48,60.007,1486963803,"201051344000633","219011344069620",0.00,-0.50,0,288.25,305.98,0.0,0.0,0.000,606418.2,606418.2,25719,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963809,1612972.00
02/13/2017 00:30,2,0.000,ALERT,213.51,305.08,59.981,1486963803,"201051344000469","219011344069620",0.00,0.00,0,289.15,305.98,0.0,0.0,0.000,609300.7,609300.7,25679,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963811,1612973.00
02/13/2017 00:30,2,0.000,ALERT,212.38,304.18,59.996,1486963803,"201051344000646","219011344069620",0.00,-0.50,0,289.15,305.38,0.0,0.0,0.000,605095.4,605095.4,25594,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963813,1612974.00
02/13/2017 00:30,2,0.000,ALERT,212.61,303.28,59.991,1486963803,"274151322000052","219011344069620",0.00,-0.50,0,288.25,306.28,0.0,0.0,0.000,876254.1,876254.1,25019,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963814,1612975.00
02/13/2017 00:30,2,0.000,ALERT,213.06,304.78,60.002,1486963803,"201051344000585","219011344069620",0.00,0.00,0,289.15,305.68,0.0,0.0,0.000,615560.0,615560.0,25755,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486963816,1612976.00
02/13/2017 00:30,2,0.000,ALERT,212.61,304.78,60.002,1486963803,"201051344001230","219011344069620",0.00,0.00,0,289.75,305.68,0.0,0.0,0.000,608725.3,608725.3,25442,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486963818,1612977.00
02/13/2017 00:30,2,0.000,ALERT,213.06,305.08,60.002,1486963803,"201051344000582","219011344069620",0.00,-0.50,0,290.35,306.28,0.0,0.0,0.000,600410.0,600410.0,25634,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963820,1612978.00
02/13/2017 00:30,2,0.000,ALERT,212.38,304.48,60.028,1486963803,"201051344000955","219011344069620",0.00,0.00,0,289.75,305.38,0.0,0.0,0.000,615910.2,615910.2,25560,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963822,1612979.00
02/13/2017 00:30,2,0.000,ALERT,212.61,302.68,59.986,1486963803,"274151322000094","219011344069620",0.00,-1.00,0,288.25,305.08,0.0,0.0,0.000,721449.6,721449.6,25902,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963823,1612980.00
02/13/2017 00:30,2,0.000,ALERT,213.51,305.38,60.007,1486963803,"201051344000579","219011344069620",0.00,0.50,0,290.65,307.18,0.0,0.0,0.000,624895.8,624895.8,25539,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486963825,1612981.00
02/13/2017 00:30,2,0.000,ALERT,212.61,304.78,59.996,1486963803,"201051344000890","219011344069620",0.00,0.50,0,290.35,306.58,0.0,0.0,0.000,612601.6,612601.6,25643,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486963827,1612982.00
02/13/2017 00:30,2,0.000,ALERT,212.83,304.18,60.002,1486963803,"201051344000438","219011344069620",0.00,-0.50,0,290.05,305.98,0.0,0.0,0.000,613731.3,613731.3,25633,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963829,1612983.00
02/13/2017 00:30,2,0.000,ALERT,212.83,303.58,60.007,1486963803,"201051344000417","219011344069620",0.00,-0.50,0,289.15,305.08,0.0,0.0,0.000,596717.8,596717.8,25858,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963831,1612984.00
02/13/2017 00:30,2,0.000,ALERT,213.06,303.58,60.002,1486963803,"274151322000083","219011344069620",0.00,-0.50,0,288.85,306.58,0.0,0.0,0.000,867666.8,867666.8,25070,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963832,1612985.00
02/13/2017 00:30,2,0.000,ALERT,213.51,303.58,59.986,1486963803,"274151322000076","219011344069620",0.00,0.00,0,288.55,305.98,0.0,0.0,0.000,924867.3,924867.3,25168,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486963834,1612986.00
02/13/2017 00:30,2,0.000,ALERT,213.51,305.68,60.007,1486963803,"201051344000868","219011344069620",0.00,0.00,0,290.65,307.18,0.0,0.0,0.000,607741.4,607741.4,25703,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963836,1612987.00
02/13/2017 00:30,2,0.000,ALERT,212.83,304.48,59.991,1486963803,"274151322000095","219011344069620",0.00,-1.00,0,289.75,306.88,0.0,0.0,0.000,916258.6,916258.6,25273,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963838,1612988.00
02/13/2017 00:30,2,0.000,ALERT,213.29,304.48,60.028,1486963803,"201051344000988","219011344069620",0.00,0.50,0,287.35,306.28,0.0,0.0,0.000,569259.6,569259.6,25741,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963840,1612989.00
02/13/2017 00:30,2,0.000,ALERT,212.61,303.28,59.996,1486963803,"201051344001025","219011344069620",0.00,-1.00,0,289.45,305.98,0.0,0.0,0.000,613448.2,613448.2,25815,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963842,1612990.00
02/13/2017 00:30,2,0.000,ALERT,213.29,305.08,59.991,1486963803,"201051344000458","219011344069620",0.00,2.00,0,290.05,307.18,0.0,0.0,0.000,617898.4,617898.4,25367,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963843,1612991.00
02/13/2017 00:30,2,0.000,ALERT,213.96,304.78,59.991,1486963803,"201051344000853","219011344069620",0.00,0.50,0,290.05,306.58,0.0,0.0,0.000,617497.2,617497.2,25213,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963845,1612992.00
02/13/2017 00:30,2,0.000,ALERT,213.06,304.48,60.002,1486963803,"201051344000685","219011344069620",0.00,0.00,0,289.75,305.68,0.0,0.0,0.000,613613.7,613613.7,25513,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963847,1612993.00
02/13/2017 00:30,2,0.000,ALERT,212.83,303.58,59.991,1486963803,"201051344000917","219011344069620",0.00,1.50,0,288.55,305.08,0.0,0.0,0.000,610607.4,610607.4,25497,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963849,1612994.00
02/13/2017 00:30,2,0.000,ALERT,212.83,304.18,59.996,1486963803,"201051344001145","219011344069620",0.00,0.00,0,290.35,305.98,0.0,0.0,0.000,617360.3,617360.3,25360,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963850,1612995.00
02/13/2017 00:30,2,0.000,ALERT,212.61,302.98,60.007,1486963803,"201051344000651","219011344069620",0.00,-1.50,0,289.45,305.08,0.0,0.0,0.000,608239.6,608239.6,25694,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486963852,1612996.00
02/13/2017 00:30,2,0.000,ALERT,212.38,303.28,59.981,1486963803,"274151322000088","219011344069620",0.00,0.50,0,288.25,305.68,0.0,0.0,0.000,832001.1,832001.1,25278,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963854,1612997.00
02/13/2017 00:30,2,0.000,ALERT,213.51,302.68,59.991,1486963803,"274151322000068","219011344069620",0.00,0.50,0,287.95,304.78,0.0,0.0,0.000,722316.1,722316.1,25800,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963856,1612998.00
02/13/2017 00:30,2,0.000,ALERT,212.16,304.18,59.996,1486963803,"201051344001135","219011344069620",0.00,0.00,0,290.05,305.98,0.0,0.0,0.000,603723.1,603723.1,25746,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963858,1612999.00
02/13/2017 00:30,2,0.000,ALERT,213.06,305.38,59.986,1486963803,"201051344000594","219011344069620",0.00,-0.50,0,289.75,306.88,0.0,0.0,0.000,619986.5,619986.5,25613,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963860,1613000.00
02/13/2017 00:30,2,0.000,ALERT,212.83,303.88,60.039,1486963803,"201051344001203","219011344069620",0.00,-0.50,0,290.05,307.18,0.0,0.0,0.000,612071.8,612071.8,25756,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486963861,1613001.00
02/13/2017 00:30,2,0.000,ALERT,212.61,303.28,59.991,1486963803,"274151322000054","219011344069620",0.00,1.00,0,288.25,306.28,0.0,0.0,0.000,848830.7,848830.7,25199,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963863,1613002.00
02/13/2017 00:30,2,0.000,ALERT,213.51,304.18,59.996,1486963803,"201051344000867","219011344069620",0.00,1.00,0,289.45,306.58,0.0,0.0,0.000,606595.9,606595.9,25760,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963865,1613003.00
02/13/2017 00:30,2,0.000,ALERT,212.83,304.18,60.002,1486963803,"201051344001093","219011344069620",0.00,1.00,0,289.45,305.38,0.0,0.0,0.000,609536.7,609536.7,25597,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486963867,1613004.00
02/13/2017 00:30,2,0.000,ALERT,213.29,304.48,59.996,1486963803,"201051344000900","219011344069620",0.00,0.50,0,289.75,306.28,0.0,0.0,0.000,625791.4,625791.4,25122,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963869,1613005.00
02/13/2017 00:30,2,0.000,ALERT,213.51,304.18,60.012,1486963803,"201051344000648","219011344069620",0.00,-0.50,0,289.45,306.28,0.0,0.0,0.000,615426.0,615426.0,25209,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963871,1613006.00
02/13/2017 00:30,2,0.000,ALERT,213.51,305.38,59.996,1486963803,"201051344000569","219011344069620",0.00,0.50,0,290.65,307.18,0.0,0.0,0.000,627256.0,627256.0,25103,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486963872,1613007.00
02/13/2017 00:30,2,0.000,ALERT,213.29,304.48,59.959,1486963803,"201051344000983","219011344069620",0.00,0.50,0,290.35,306.88,0.0,0.0,0.000,618759.3,618759.3,25303,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963874,1613008.00
02/13/2017 00:30,2,0.000,ALERT,213.51,304.48,59.996,1486963803,"201051344001158","219011344069620",0.00,-0.50,0,289.15,305.98,0.0,0.0,0.000,607232.7,607232.7,25642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963876,1613009.00
02/13/2017 00:30,2,0.000,ALERT,213.96,305.38,59.986,1486963803,"201051344000576","219011344069620",0.00,0.00,0,290.05,306.58,0.0,0.0,0.000,618163.4,618163.4,25183,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963878,1613010.00
02/13/2017 00:30,2,0.000,ALERT,212.83,302.68,59.975,1486963803,"274151322000087","219011344069620",0.00,1.00,0,287.65,305.08,0.0,0.0,0.000,820585.6,820585.6,25524,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486963880,1613011.00
02/13/2017 00:45,2,0.000,ALERT,212.61,302.68,59.986,1486964703,"201051344000645","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,617430.1,617430.1,25221,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964705,1613012.00
02/13/2017 00:45,2,0.000,ALERT,211.48,301.47,59.986,1486964703,"274151322000085","219011344069620",0.00,0.00,0,299.07,304.78,0.0,0.0,0.000,847456.8,847456.8,25244,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964707,1613013.00
02/13/2017 00:45,2,0.000,ALERT,212.83,302.98,59.986,1486964703,"201051344000633","219011344069620",0.00,-0.50,0,299.97,305.98,0.0,0.0,0.000,606418.2,606418.2,25721,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964708,1613014.00
02/13/2017 00:45,2,0.000,ALERT,212.16,302.68,59.986,1486964703,"201051344000469","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,609300.7,609300.7,25681,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964710,1613015.00
02/13/2017 00:45,2,0.000,ALERT,211.48,302.68,59.986,1486964703,"201051344000646","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,605095.4,605095.4,25596,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964712,1613016.00
02/13/2017 00:45,2,0.000,ALERT,211.25,301.77,59.981,1486964703,"274151322000052","219011344069620",0.00,-0.50,0,298.77,305.38,0.0,0.0,0.000,876254.1,876254.1,25021,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964714,1613017.00
02/13/2017 00:45,2,0.000,ALERT,211.93,302.98,59.996,1486964703,"201051344000585","219011344069620",0.00,0.50,0,299.97,305.98,0.0,0.0,0.000,615560.0,615560.0,25757,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964716,1613018.00
02/13/2017 00:45,2,0.000,ALERT,211.70,302.98,59.991,1486964703,"201051344001230","219011344069620",0.00,-0.50,0,300.87,305.98,0.0,0.0,0.000,608725.3,608725.3,25444,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486964717,1613019.00
02/13/2017 00:45,2,0.000,ALERT,212.16,303.88,60.012,1486964703,"201051344000582","219011344069620",0.00,-1.00,0,301.17,306.58,0.0,0.0,0.000,600410.0,600410.0,25636,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486964719,1613020.00
02/13/2017 00:45,2,0.000,ALERT,211.25,302.68,59.944,1486964703,"201051344000955","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,615910.2,615910.2,25562,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964721,1613021.00
02/13/2017 00:45,2,0.000,ALERT,211.25,300.27,59.991,1486964703,"274151322000094","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,721449.6,721449.6,25904,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964723,1613022.00
02/13/2017 00:45,2,0.000,ALERT,212.38,303.88,59.996,1486964703,"201051344000579","219011344069620",0.00,0.00,0,301.77,307.18,0.0,0.0,0.000,624895.8,624895.8,25541,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964724,1613023.00
02/13/2017 00:45,2,0.000,ALERT,211.48,303.28,59.991,1486964703,"201051344000890","219011344069620",0.00,0.00,0,300.87,307.18,0.0,0.0,0.000,612601.6,612601.6,25645,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964726,1613024.00
02/13/2017 00:45,2,0.000,ALERT,211.70,302.98,59.996,1486964703,"201051344000438","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,613731.3,613731.3,25635,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964728,1613025.00
02/13/2017 00:45,2,0.000,ALERT,211.93,302.37,59.981,1486964703,"201051344000417","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,596717.8,596717.8,25860,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964730,1613026.00
02/13/2017 00:45,2,0.000,ALERT,211.25,301.47,59.996,1486964703,"274151322000083","219011344069620",0.00,-0.50,0,299.37,305.38,0.0,0.0,0.000,867666.8,867666.8,25072,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964732,1613027.00
02/13/2017 00:45,2,0.000,ALERT,212.16,301.47,59.996,1486964703,"274151322000076","219011344069620",0.00,0.00,0,299.37,305.38,0.0,0.0,0.000,924867.3,924867.3,25170,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964734,1613028.00
02/13/2017 00:45,2,0.000,ALERT,212.16,304.18,59.986,1486964703,"201051344000868","219011344069620",0.00,0.50,0,302.07,307.48,0.0,0.0,0.000,607741.4,607741.4,25705,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486964735,1613029.00
02/13/2017 00:45,2,0.000,ALERT,211.25,303.28,59.996,1486964703,"274151322000095","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,916258.6,916258.6,25275,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964737,1613030.00
