ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 00:45,2,0.000,ALERT,211.93,302.98,59.996,1486964703,"201051344000988","219011344069620",0.00,0.50,0,299.07,306.28,0.0,0.0,0.000,569259.6,569259.6,25743,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486964739,1613031.00
02/13/2017 00:45,2,0.000,ALERT,211.93,302.07,59.959,1486964703,"201051344001025","219011344069620",0.00,-1.00,0,299.67,306.28,0.0,0.0,0.000,613448.2,613448.2,25817,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964741,1613032.00
02/13/2017 00:45,2,0.000,ALERT,212.16,303.28,60.007,1486964703,"201051344000458","219011344069620",0.00,2.00,0,301.17,307.18,0.0,0.0,0.000,617898.4,617898.4,25369,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964743,1613033.00
02/13/2017 00:45,2,0.000,ALERT,212.61,302.98,60.002,1486964703,"201051344000853","219011344069620",0.00,0.00,0,301.17,306.88,0.0,0.0,0.000,617497.2,617497.2,25215,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964744,1613034.00
02/13/2017 00:45,2,0.000,ALERT,212.38,302.68,59.996,1486964703,"201051344000685","219011344069620",0.00,0.00,0,300.57,305.98,0.0,0.0,0.000,613613.7,613613.7,25515,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964746,1613035.00
02/13/2017 00:45,2,0.000,ALERT,212.16,302.07,60.039,1486964703,"201051344000917","219011344069620",0.00,1.00,0,299.07,305.38,0.0,0.0,0.000,610607.4,610607.4,25499,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964748,1613036.00
02/13/2017 00:45,2,0.000,ALERT,212.16,302.98,59.996,1486964703,"201051344001145","219011344069620",0.00,0.00,0,300.87,306.58,0.0,0.0,0.000,617360.3,617360.3,25362,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964750,1613037.00
02/13/2017 00:45,2,0.000,ALERT,212.16,302.37,59.991,1486964703,"201051344000651","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,608239.6,608239.6,25696,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964751,1613038.00
02/13/2017 00:45,2,0.000,ALERT,211.03,302.07,59.991,1486964703,"274151322000088","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,832001.1,832001.1,25280,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486964753,1613039.00
02/13/2017 00:45,2,0.000,ALERT,212.16,301.47,59.970,1486964703,"274151322000068","219011344069620",0.00,0.50,0,298.47,304.18,0.0,0.0,0.000,722316.1,722316.1,25802,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486964755,1613040.00
02/13/2017 00:45,2,0.000,ALERT,211.93,303.28,59.970,1486964703,"201051344001135","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,603723.1,603723.1,25748,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964757,1613041.00
02/13/2017 00:45,2,0.000,ALERT,211.93,303.88,60.007,1486964703,"201051344000594","219011344069620",0.00,-0.50,0,301.47,306.88,0.0,0.0,0.000,619986.5,619986.5,25615,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964759,1613042.00
02/13/2017 00:45,2,0.000,ALERT,212.16,302.68,60.012,1486964703,"201051344001203","219011344069620",0.00,-0.50,0,300.27,307.48,0.0,0.0,0.000,612071.8,612071.8,25758,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486964761,1613043.00
02/13/2017 00:45,2,0.000,ALERT,211.03,302.07,59.996,1486964703,"274151322000054","219011344069620",0.00,1.00,0,299.07,305.08,0.0,0.0,0.000,848830.7,848830.7,25201,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964763,1613044.00
02/13/2017 00:45,2,0.000,ALERT,212.61,302.68,60.007,1486964703,"201051344000867","219011344069620",0.00,1.00,0,300.57,306.58,0.0,0.0,0.000,606595.9,606595.9,25762,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964764,1613045.00
02/13/2017 00:45,2,0.000,ALERT,211.93,302.68,59.959,1486964703,"201051344001093","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,609536.7,609536.7,25599,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486964766,1613046.00
02/13/2017 00:45,2,0.000,ALERT,212.16,303.28,59.965,1486964703,"201051344000900","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,625791.4,625791.4,25124,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486964768,1613047.00
02/13/2017 00:45,2,0.000,ALERT,212.61,302.68,60.002,1486964703,"201051344000648","219011344069620",0.00,-0.50,0,300.57,306.28,0.0,0.0,0.000,615426.0,615426.0,25211,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964770,1613048.00
02/13/2017 00:45,2,0.000,ALERT,212.38,303.58,60.002,1486964703,"201051344000569","219011344069620",0.00,0.50,0,302.07,307.18,0.0,0.0,0.000,627256.0,627256.0,25105,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486964772,1613049.00
02/13/2017 00:45,2,0.000,ALERT,212.38,303.58,60.002,1486964703,"201051344000983","219011344069620",0.00,0.50,0,301.47,306.88,0.0,0.0,0.000,618759.3,618759.3,25305,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486964773,1613050.00
02/13/2017 00:45,2,0.000,ALERT,212.38,302.98,60.028,1486964703,"201051344001158","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,607232.7,607232.7,25644,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964775,1613051.00
02/13/2017 00:45,2,0.000,ALERT,212.83,303.88,59.986,1486964703,"201051344000576","219011344069620",0.00,0.00,0,301.47,306.88,0.0,0.0,0.000,618163.4,618163.4,25185,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964777,1613052.00
02/13/2017 00:45,2,0.000,ALERT,211.48,301.17,59.996,1486964703,"274151322000087","219011344069620",0.00,0.50,0,298.17,304.18,0.0,0.0,0.000,820585.6,820585.6,25526,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486964779,1613053.00
02/13/2017 01:00,2,0.000,ALERT,212.61,303.58,60.007,1486965604,"201051344000645","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,617430.1,617430.1,25223,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486965606,1613054.00
02/13/2017 01:00,2,0.000,ALERT,211.70,302.07,59.991,1486965604,"274151322000085","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,847456.8,847456.8,25246,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965607,1613055.00
02/13/2017 01:00,2,0.000,ALERT,212.83,303.58,59.996,1486965604,"201051344000633","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,606418.2,606418.2,25723,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965609,1613056.00
02/13/2017 01:00,2,0.000,ALERT,212.38,303.88,59.970,1486965604,"201051344000469","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,609300.7,609300.7,25683,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965611,1613057.00
02/13/2017 01:00,2,0.000,ALERT,211.70,302.68,59.991,1486965604,"201051344000646","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,605095.4,605095.4,25598,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965613,1613058.00
02/13/2017 01:00,2,0.000,ALERT,211.48,303.28,59.944,1486965604,"274151322000052","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,876254.1,876254.1,25023,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965615,1613059.00
02/13/2017 01:00,2,0.000,ALERT,212.16,303.28,59.996,1486965604,"201051344000585","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,615560.0,615560.0,25759,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965616,1613060.00
02/13/2017 01:00,2,0.000,ALERT,211.93,302.98,59.975,1486965604,"201051344001230","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,608725.3,608725.3,25446,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486965618,1613061.00
02/13/2017 01:00,2,0.000,ALERT,212.38,303.58,59.986,1486965604,"201051344000582","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,600410.0,600410.0,25638,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486965620,1613062.00
02/13/2017 01:00,2,0.000,ALERT,211.48,302.68,59.996,1486965604,"201051344000955","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,615910.2,615910.2,25564,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486965622,1613063.00
02/13/2017 01:00,2,0.000,ALERT,211.70,301.77,59.991,1486965604,"274151322000094","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,721449.6,721449.6,25906,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486965624,1613064.00
02/13/2017 01:00,2,0.000,ALERT,212.16,303.88,59.991,1486965604,"201051344000579","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,624895.8,624895.8,25543,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965625,1613065.00
02/13/2017 01:00,2,0.000,ALERT,211.70,303.28,60.012,1486965604,"201051344000890","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,612601.6,612601.6,25647,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965627,1613066.00
02/13/2017 01:00,2,0.000,ALERT,212.16,302.68,59.991,1486965604,"201051344000438","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,613731.3,613731.3,25637,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965629,1613067.00
02/13/2017 01:00,2,0.000,ALERT,212.16,302.07,59.986,1486965604,"201051344000417","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,596717.8,596717.8,25862,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486965631,1613068.00
02/13/2017 01:00,2,0.000,ALERT,211.70,302.98,59.996,1486965604,"274151322000083","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,867666.8,867666.8,25074,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965632,1613069.00
02/13/2017 01:00,2,0.000,ALERT,212.16,301.77,59.986,1486965604,"274151322000076","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,924867.3,924867.3,25172,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965634,1613070.00
02/13/2017 01:00,2,0.000,ALERT,212.16,304.78,59.986,1486965604,"201051344000868","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,607741.4,607741.4,25707,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965636,1613071.00
02/13/2017 01:00,2,0.000,ALERT,211.70,303.28,59.991,1486965604,"274151322000095","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,916258.6,916258.6,25277,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965638,1613072.00
02/13/2017 01:00,2,0.000,ALERT,212.16,303.58,59.991,1486965604,"201051344000988","219011344069620",0.00,0.50,0,298.77,305.08,0.0,0.0,0.000,569259.6,569259.6,25745,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965640,1613073.00
02/13/2017 01:00,2,0.000,ALERT,211.70,301.77,59.981,1486965604,"201051344001025","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,613448.2,613448.2,25819,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965642,1613074.00
02/13/2017 01:00,2,0.000,ALERT,212.16,303.88,60.018,1486965604,"201051344000458","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,617898.4,617898.4,25371,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965643,1613075.00
02/13/2017 01:00,2,0.000,ALERT,212.83,303.58,59.970,1486965604,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,617497.2,617497.2,25217,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965645,1613076.00
02/13/2017 01:00,2,0.000,ALERT,212.16,302.37,59.965,1486965604,"201051344000685","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,613613.7,613613.7,25517,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965647,1613077.00
02/13/2017 01:00,2,0.000,ALERT,212.16,302.07,59.996,1486965604,"201051344000917","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,610607.4,610607.4,25501,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965649,1613078.00
02/13/2017 01:00,2,0.000,ALERT,211.93,302.37,59.981,1486965604,"201051344001145","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,617360.3,617360.3,25364,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486965651,1613079.00
02/13/2017 01:00,2,0.000,ALERT,212.16,302.07,59.986,1486965604,"201051344000651","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,608239.6,608239.6,25698,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965652,1613080.00
02/13/2017 01:00,2,0.000,ALERT,211.03,301.77,59.981,1486965604,"274151322000088","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,832001.1,832001.1,25282,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965654,1613081.00
02/13/2017 01:00,2,0.000,ALERT,212.16,300.87,59.986,1486965604,"274151322000068","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,722316.1,722316.1,25804,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965656,1613082.00
02/13/2017 01:00,2,0.000,ALERT,211.70,302.37,59.991,1486965604,"201051344001135","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,603723.1,603723.1,25750,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486965658,1613083.00
02/13/2017 01:00,2,0.000,ALERT,211.93,303.88,59.986,1486965604,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,619986.5,619986.5,25617,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965660,1613084.00
02/13/2017 01:00,2,0.000,ALERT,211.93,301.77,59.986,1486965604,"201051344001203","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,612071.8,612071.8,25760,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965661,1613085.00
02/13/2017 01:00,2,0.000,ALERT,211.48,302.07,59.986,1486965604,"274151322000054","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,848830.7,848830.7,25203,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965663,1613086.00
02/13/2017 01:00,2,0.000,ALERT,212.61,302.98,59.981,1486965604,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,606595.9,606595.9,25764,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486965665,1613087.00
02/13/2017 01:00,2,0.000,ALERT,211.70,302.37,59.986,1486965604,"201051344001093","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,609536.7,609536.7,25601,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965667,1613088.00
02/13/2017 01:00,2,0.000,ALERT,212.16,303.58,59.986,1486965604,"201051344000900","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,625791.4,625791.4,25126,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965669,1613089.00
02/13/2017 01:00,2,0.000,ALERT,212.38,302.37,59.954,1486965604,"201051344000648","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,615426.0,615426.0,25213,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965670,1613090.00
02/13/2017 01:00,2,0.000,ALERT,212.16,303.58,59.975,1486965604,"201051344000569","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,627256.0,627256.0,25107,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965672,1613091.00
02/13/2017 01:00,2,0.000,ALERT,212.16,303.28,59.970,1486965604,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,618759.3,618759.3,25307,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965674,1613092.00
02/13/2017 01:00,2,0.000,ALERT,212.38,303.28,59.991,1486965604,"201051344001158","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,607232.7,607232.7,25646,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965676,1613093.00
02/13/2017 01:00,2,0.000,ALERT,212.61,303.58,59.986,1486965604,"201051344000576","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,618163.4,618163.4,25187,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486965677,1613094.00
02/13/2017 01:00,2,0.000,ALERT,211.70,300.87,60.018,1486965604,"274151322000087","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,820585.6,820585.6,25528,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486965679,1613095.00
02/13/2017 01:15,2,0.000,ALERT,212.61,302.98,59.949,1486966503,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,617430.1,617430.1,25225,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966505,1613096.00
02/13/2017 01:15,2,0.000,ALERT,211.48,301.17,59.954,1486966503,"274151322000085","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,847456.8,847456.8,25248,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966507,1613097.00
02/13/2017 01:15,2,0.000,ALERT,212.61,302.68,59.959,1486966503,"201051344000633","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,606418.2,606418.2,25725,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486966508,1613098.00
02/13/2017 01:15,2,0.000,ALERT,212.16,302.98,59.949,1486966503,"201051344000469","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,609300.7,609300.7,25685,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486966510,1613099.00
02/13/2017 01:15,2,0.000,ALERT,211.25,302.37,59.954,1486966503,"201051344000646","219011344069620",0.00,-1.00,0,299.67,306.28,0.0,0.0,0.000,605095.4,605095.4,25600,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966512,1613100.00
02/13/2017 01:15,2,0.000,ALERT,211.25,301.77,59.949,1486966503,"274151322000052","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,876254.1,876254.1,25025,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966514,1613101.00
02/13/2017 01:15,2,0.000,ALERT,211.70,302.37,59.959,1486966503,"201051344000585","219011344069620",0.00,-0.50,0,300.27,306.28,0.0,0.0,0.000,615560.0,615560.0,25761,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966516,1613102.00
02/13/2017 01:15,2,0.000,ALERT,211.48,302.37,59.959,1486966503,"201051344001230","219011344069620",0.00,-0.50,0,300.87,306.58,0.0,0.0,0.000,608725.3,608725.3,25448,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966517,1613103.00
02/13/2017 01:15,2,0.000,ALERT,212.16,303.28,59.959,1486966503,"201051344000582","219011344069620",0.00,-1.00,0,301.77,307.18,0.0,0.0,0.000,600410.0,600410.0,25640,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966519,1613104.00
02/13/2017 01:15,2,0.000,ALERT,211.03,302.07,59.944,1486966503,"201051344000955","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,615910.2,615910.2,25566,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486966521,1613105.00
02/13/2017 01:15,2,0.000,ALERT,211.48,300.87,59.944,1486966503,"274151322000094","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,721449.6,721449.6,25908,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966523,1613106.00
02/13/2017 01:15,2,0.000,ALERT,212.16,303.58,59.949,1486966503,"201051344000579","219011344069620",0.00,0.00,0,302.37,305.98,0.0,0.0,0.000,624895.8,624895.8,25545,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486966525,1613107.00
02/13/2017 01:15,2,0.000,ALERT,211.25,302.68,59.928,1486966503,"201051344000890","219011344069620",0.00,0.00,0,301.17,306.88,0.0,0.0,0.000,612601.6,612601.6,25649,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966526,1613108.00
02/13/2017 01:15,2,0.000,ALERT,211.70,302.37,59.949,1486966503,"201051344000438","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,613731.3,613731.3,25639,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966528,1613109.00
02/13/2017 01:15,2,0.000,ALERT,211.70,301.77,59.912,1486966503,"201051344000417","219011344069620",0.00,-1.00,0,299.97,305.68,0.0,0.0,0.000,596717.8,596717.8,25864,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966530,1613110.00
02/13/2017 01:15,2,0.000,ALERT,211.70,301.47,59.933,1486966503,"274151322000083","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,867666.8,867666.8,25076,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966532,1613111.00
02/13/2017 01:15,2,0.000,ALERT,212.16,301.77,59.938,1486966503,"274151322000076","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,924867.3,924867.3,25174,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966534,1613112.00
02/13/2017 01:15,2,0.000,ALERT,212.16,303.58,59.975,1486966503,"201051344000868","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,607741.4,607741.4,25709,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966535,1613113.00
02/13/2017 01:15,2,0.000,ALERT,211.48,302.68,59.938,1486966503,"274151322000095","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,916258.6,916258.6,25279,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966537,1613114.00
02/13/2017 01:15,2,0.000,ALERT,211.93,302.68,59.959,1486966503,"201051344000988","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,569259.6,569259.6,25747,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966539,1613115.00
02/13/2017 01:15,2,0.000,ALERT,211.48,301.47,59.912,1486966503,"201051344001025","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,613448.2,613448.2,25821,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966541,1613116.00
02/13/2017 01:15,2,0.000,ALERT,211.93,302.98,59.944,1486966503,"201051344000458","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,617898.4,617898.4,25373,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486966543,1613117.00
02/13/2017 01:15,2,0.000,ALERT,212.61,302.98,59.944,1486966503,"201051344000853","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,617497.2,617497.2,25219,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486966544,1613118.00
02/13/2017 01:15,2,0.000,ALERT,211.93,302.37,59.996,1486966503,"201051344000685","219011344069620",0.00,0.00,0,300.57,306.58,0.0,0.0,0.000,613613.7,613613.7,25519,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486966546,1613119.00
02/13/2017 01:15,2,0.000,ALERT,211.70,301.77,59.975,1486966503,"201051344000917","219011344069620",0.00,1.00,0,299.37,305.68,0.0,0.0,0.000,610607.4,610607.4,25503,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966548,1613120.00
02/13/2017 01:15,2,0.000,ALERT,211.93,302.68,59.917,1486966503,"201051344001145","219011344069620",0.00,-0.50,0,300.87,306.58,0.0,0.0,0.000,617360.3,617360.3,25366,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966550,1613121.00
02/13/2017 01:15,2,0.000,ALERT,211.70,301.77,59.954,1486966503,"201051344000651","219011344069620",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,608239.6,608239.6,25700,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966552,1613122.00
02/13/2017 01:15,2,0.000,ALERT,211.03,300.57,59.944,1486966503,"274151322000088","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,832001.1,832001.1,25284,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966553,1613123.00
02/13/2017 01:15,2,0.000,ALERT,212.16,300.57,59.954,1486966503,"274151322000068","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,722316.1,722316.1,25806,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966555,1613124.00
02/13/2017 01:15,2,0.000,ALERT,211.48,302.37,59.970,1486966503,"201051344001135","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,603723.1,603723.1,25752,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966557,1613125.00
02/13/2017 01:15,2,0.000,ALERT,211.93,304.18,59.949,1486966503,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.68,0.0,0.0,0.000,619986.5,619986.5,25619,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966559,1613126.00
02/13/2017 01:15,2,0.000,ALERT,211.48,301.77,59.954,1486966503,"201051344001203","219011344069620",0.00,-0.50,0,300.27,307.18,0.0,0.0,0.000,612071.8,612071.8,25762,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966561,1613127.00
02/13/2017 01:15,2,0.000,ALERT,211.25,301.47,59.949,1486966503,"274151322000054","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,848830.7,848830.7,25205,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966562,1613128.00
02/13/2017 01:15,2,0.000,ALERT,212.38,302.68,59.991,1486966503,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,606595.9,606595.9,25766,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966564,1613129.00
02/13/2017 01:15,2,0.000,ALERT,211.48,302.37,59.959,1486966503,"201051344001093","219011344069620",0.00,1.00,0,300.27,305.98,0.0,0.0,0.000,609536.7,609536.7,25603,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966566,1613130.00
02/13/2017 01:15,2,0.000,ALERT,212.16,302.98,59.965,1486966503,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,625791.4,625791.4,25128,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486966568,1613131.00
02/13/2017 01:15,2,0.000,ALERT,212.38,301.77,59.938,1486966503,"201051344000648","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,615426.0,615426.0,25215,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966570,1613132.00
02/13/2017 01:15,2,0.000,ALERT,212.38,303.58,59.965,1486966503,"201051344000569","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,627256.0,627256.0,25109,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966571,1613133.00
02/13/2017 01:15,2,0.000,ALERT,212.38,302.98,59.965,1486966503,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,618759.3,618759.3,25309,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966573,1613134.00
02/13/2017 01:15,2,0.000,ALERT,212.38,302.68,59.959,1486966503,"201051344001158","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,607232.7,607232.7,25648,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486966575,1613135.00
02/13/2017 01:15,2,0.000,ALERT,212.83,303.28,59.970,1486966503,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,618163.4,618163.4,25189,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966577,1613136.00
02/13/2017 01:15,2,0.000,ALERT,211.70,300.57,59.959,1486966503,"274151322000087","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,820585.6,820585.6,25530,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486966579,1613137.00
02/13/2017 01:30,2,0.000,ALERT,212.83,303.28,59.986,1486967403,"201051344000645","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,617430.1,617430.1,25227,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967405,1613138.00
02/13/2017 01:30,2,0.000,ALERT,211.48,301.77,59.981,1486967403,"274151322000085","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,847456.8,847456.8,25250,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486967407,1613139.00
02/13/2017 01:30,2,0.000,ALERT,212.83,302.98,59.986,1486967403,"201051344000633","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,606418.2,606418.2,25727,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967409,1613140.00
02/13/2017 01:30,2,0.000,ALERT,212.38,303.28,59.986,1486967403,"201051344000469","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,609300.7,609300.7,25687,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967411,1613141.00
02/13/2017 01:30,2,0.000,ALERT,211.70,302.68,59.981,1486967403,"201051344000646","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,605095.4,605095.4,25602,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486967412,1613142.00
02/13/2017 01:30,2,0.000,ALERT,211.25,301.77,59.986,1486967403,"274151322000052","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,876254.1,876254.1,25027,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967414,1613143.00
02/13/2017 01:30,2,0.000,ALERT,212.16,302.98,59.996,1486967403,"201051344000585","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,615560.0,615560.0,25763,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967416,1613144.00
02/13/2017 01:30,2,0.000,ALERT,211.93,303.28,59.975,1486967403,"201051344001230","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,608725.3,608725.3,25450,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967418,1613145.00
02/13/2017 01:30,2,0.000,ALERT,212.38,303.58,59.981,1486967403,"201051344000582","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,600410.0,600410.0,25642,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486967420,1613146.00
02/13/2017 01:30,2,0.000,ALERT,211.70,303.28,59.975,1486967403,"201051344000955","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,615910.2,615910.2,25568,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967421,1613147.00
02/13/2017 01:30,2,0.000,ALERT,211.48,301.77,59.975,1486967403,"274151322000094","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,721449.6,721449.6,25910,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486967423,1613148.00
02/13/2017 01:30,2,0.000,ALERT,212.16,303.58,59.986,1486967403,"201051344000579","219011344069620",0.00,0.00,0,301.47,305.98,0.0,0.0,0.000,624895.8,624895.8,25547,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967425,1613149.00
02/13/2017 01:30,2,0.000,ALERT,211.93,303.58,59.975,1486967403,"201051344000890","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,612601.6,612601.6,25651,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967427,1613150.00
02/13/2017 01:30,2,0.000,ALERT,211.93,302.68,59.986,1486967403,"201051344000438","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,613731.3,613731.3,25641,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967428,1613151.00
02/13/2017 01:30,2,0.000,ALERT,212.16,302.37,60.028,1486967403,"201051344000417","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,596717.8,596717.8,25866,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486967430,1613152.00
02/13/2017 01:30,2,0.000,ALERT,211.70,302.37,59.975,1486967403,"274151322000083","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,867666.8,867666.8,25078,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967432,1613153.00
02/13/2017 01:30,2,0.000,ALERT,211.93,301.77,59.970,1486967403,"274151322000076","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,924867.3,924867.3,25176,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967434,1613154.00
02/13/2017 01:30,2,0.000,ALERT,212.16,303.58,59.986,1486967403,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,607741.4,607741.4,25711,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967436,1613155.00
02/13/2017 01:30,2,0.000,ALERT,211.48,303.28,59.970,1486967403,"274151322000095","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,916258.6,916258.6,25281,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967438,1613156.00
02/13/2017 01:30,2,0.000,ALERT,211.93,302.68,59.981,1486967403,"201051344000988","219011344069620",0.00,0.50,0,298.17,304.78,0.0,0.0,0.000,569259.6,569259.6,25749,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967440,1613157.00
02/13/2017 01:30,2,0.000,ALERT,211.93,301.77,59.975,1486967403,"201051344001025","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,613448.2,613448.2,25823,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967441,1613158.00
02/13/2017 01:30,2,0.000,ALERT,211.70,302.68,59.975,1486967403,"201051344000458","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,617898.4,617898.4,25375,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967443,1613159.00
02/13/2017 01:30,2,0.000,ALERT,212.61,302.68,59.954,1486967403,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,617497.2,617497.2,25221,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967445,1613160.00
02/13/2017 01:30,2,0.000,ALERT,212.38,302.98,59.975,1486967403,"201051344000685","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,613613.7,613613.7,25521,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967447,1613161.00
02/13/2017 01:30,2,0.000,ALERT,212.16,302.07,59.981,1486967403,"201051344000917","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,610607.4,610607.4,25505,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967449,1613162.00
02/13/2017 01:30,2,0.000,ALERT,212.16,302.98,59.944,1486967403,"201051344001145","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,617360.3,617360.3,25368,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967450,1613163.00
02/13/2017 01:30,2,0.000,ALERT,212.16,302.07,60.002,1486967403,"201051344000651","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,608239.6,608239.6,25702,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967452,1613164.00
02/13/2017 01:30,2,0.000,ALERT,210.80,301.17,59.981,1486967403,"274151322000088","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,832001.1,832001.1,25286,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967454,1613165.00
02/13/2017 01:30,2,0.000,ALERT,211.93,300.87,60.002,1486967403,"274151322000068","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,722316.1,722316.1,25808,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967456,1613166.00
02/13/2017 01:30,2,0.000,ALERT,211.70,302.68,59.991,1486967403,"201051344001135","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,603723.1,603723.1,25754,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967457,1613167.00
02/13/2017 01:30,2,0.000,ALERT,211.70,303.28,59.996,1486967403,"201051344000594","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,619986.5,619986.5,25621,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486967459,1613168.00
02/13/2017 01:30,2,0.000,ALERT,212.16,302.68,60.002,1486967403,"201051344001203","219011344069620",0.00,-0.50,0,299.97,305.98,0.0,0.0,0.000,612071.8,612071.8,25764,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967461,1613169.00
02/13/2017 01:30,2,0.000,ALERT,211.25,302.68,60.023,1486967403,"274151322000054","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,848830.7,848830.7,25207,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967463,1613170.00
02/13/2017 01:30,2,0.000,ALERT,212.16,302.37,60.007,1486967403,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,606595.9,606595.9,25768,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486967465,1613171.00
02/13/2017 01:30,2,0.000,ALERT,211.93,302.68,60.007,1486967403,"201051344001093","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,609536.7,609536.7,25605,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967466,1613172.00
02/13/2017 01:30,2,0.000,ALERT,212.16,302.98,59.991,1486967403,"201051344000900","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,625791.4,625791.4,25130,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967468,1613173.00
02/13/2017 01:30,2,0.000,ALERT,212.16,301.77,60.007,1486967403,"201051344000648","219011344069620",0.00,-0.50,0,299.67,305.08,0.0,0.0,0.000,615426.0,615426.0,25217,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486967470,1613174.00
02/13/2017 01:30,2,0.000,ALERT,212.16,303.28,60.002,1486967403,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,627256.0,627256.0,25111,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967472,1613175.00
