ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 01:30,2,0.000,ALERT,212.16,302.68,60.002,1486967403,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,618759.3,618759.3,25311,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967474,1613176.00
02/13/2017 01:30,2,0.000,ALERT,212.16,302.68,59.986,1486967403,"201051344001158","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,607232.7,607232.7,25650,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967475,1613177.00
02/13/2017 01:30,2,0.000,ALERT,212.61,303.28,60.023,1486967403,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,618163.4,618163.4,25191,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967477,1613178.00
02/13/2017 01:30,2,0.000,ALERT,211.48,300.27,60.023,1486967403,"274151322000087","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,820585.6,820585.6,25532,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486967479,1613179.00
02/13/2017 01:45,2,0.000,ALERT,212.83,303.28,60.007,1486968304,"201051344000645","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,617430.1,617430.1,25229,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968306,1613180.00
02/13/2017 01:45,2,0.000,ALERT,211.70,302.07,59.970,1486968304,"274151322000085","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,847456.8,847456.8,25252,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968308,1613181.00
02/13/2017 01:45,2,0.000,ALERT,213.06,303.28,59.986,1486968304,"201051344000633","219011344069620",0.00,-0.50,0,299.67,305.38,0.0,0.0,0.000,606418.2,606418.2,25729,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968309,1613182.00
02/13/2017 01:45,2,0.000,ALERT,212.38,303.28,59.981,1486968304,"201051344000469","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,609300.7,609300.7,25689,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968311,1613183.00
02/13/2017 01:45,2,0.000,ALERT,211.70,302.37,60.028,1486968304,"201051344000646","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,605095.4,605095.4,25604,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968313,1613184.00
02/13/2017 01:45,2,0.000,ALERT,211.48,302.98,59.975,1486968304,"274151322000052","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,876254.1,876254.1,25029,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486968315,1613185.00
02/13/2017 01:45,2,0.000,ALERT,212.16,302.68,59.975,1486968304,"201051344000585","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,615560.0,615560.0,25765,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968317,1613186.00
02/13/2017 01:45,2,0.000,ALERT,211.93,302.98,59.981,1486968304,"201051344001230","219011344069620",0.00,-0.50,0,301.17,304.78,0.0,0.0,0.000,608725.3,608725.3,25452,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968318,1613187.00
02/13/2017 01:45,2,0.000,ALERT,212.61,303.88,59.965,1486968304,"201051344000582","219011344069620",0.00,-1.00,0,301.77,305.08,0.0,0.0,0.000,600410.0,600410.0,25644,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968320,1613188.00
02/13/2017 01:45,2,0.000,ALERT,211.70,302.68,59.981,1486968304,"201051344000955","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,615910.2,615910.2,25570,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968322,1613189.00
02/13/2017 01:45,2,0.000,ALERT,211.70,302.07,60.007,1486968304,"274151322000094","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,721449.6,721449.6,25912,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968324,1613190.00
02/13/2017 01:45,2,0.000,ALERT,212.38,304.18,59.981,1486968304,"201051344000579","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,624895.8,624895.8,25549,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968326,1613191.00
02/13/2017 01:45,2,0.000,ALERT,211.70,302.98,59.981,1486968304,"201051344000890","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,612601.6,612601.6,25653,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486968328,1613192.00
02/13/2017 01:45,2,0.000,ALERT,212.16,302.68,60.023,1486968304,"201051344000438","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,613731.3,613731.3,25643,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968329,1613193.00
02/13/2017 01:45,2,0.000,ALERT,212.38,302.07,60.012,1486968304,"201051344000417","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,596717.8,596717.8,25868,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486968331,1613194.00
02/13/2017 01:45,2,0.000,ALERT,211.70,302.68,59.954,1486968304,"274151322000083","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,867666.8,867666.8,25080,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968333,1613195.00
02/13/2017 01:45,2,0.000,ALERT,212.16,302.98,59.959,1486968304,"274151322000076","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,924867.3,924867.3,25178,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968335,1613196.00
02/13/2017 01:45,2,0.000,ALERT,212.38,303.88,59.981,1486968304,"201051344000868","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,607741.4,607741.4,25713,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968337,1613197.00
02/13/2017 01:45,2,0.000,ALERT,211.70,303.28,59.970,1486968304,"274151322000095","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,916258.6,916258.6,25283,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968338,1613198.00
02/13/2017 01:45,2,0.000,ALERT,212.16,303.28,60.028,1486968304,"201051344000988","219011344069620",0.00,0.50,0,298.47,305.38,0.0,0.0,0.000,569259.6,569259.6,25751,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968340,1613199.00
02/13/2017 01:45,2,0.000,ALERT,211.70,302.07,59.981,1486968304,"201051344001025","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,613448.2,613448.2,25825,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486968342,1613200.00
02/13/2017 01:45,2,0.000,ALERT,212.38,303.88,59.991,1486968304,"201051344000458","219011344069620",0.00,2.00,0,300.87,306.28,0.0,0.0,0.000,617898.4,617898.4,25377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968344,1613201.00
02/13/2017 01:45,2,0.000,ALERT,213.06,303.58,59.954,1486968304,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,617497.2,617497.2,25223,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968346,1613202.00
02/13/2017 01:45,2,0.000,ALERT,212.16,302.68,59.986,1486968304,"201051344000685","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,613613.7,613613.7,25523,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968347,1613203.00
02/13/2017 01:45,2,0.000,ALERT,212.16,302.37,59.954,1486968304,"201051344000917","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,610607.4,610607.4,25507,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968349,1613204.00
02/13/2017 01:45,2,0.000,ALERT,212.16,302.98,59.991,1486968304,"201051344001145","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,617360.3,617360.3,25370,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486968351,1613205.00
02/13/2017 01:45,2,0.000,ALERT,211.93,302.07,59.986,1486968304,"201051344000651","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,608239.6,608239.6,25704,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486968353,1613206.00
02/13/2017 01:45,2,0.000,ALERT,211.25,301.77,59.986,1486968304,"274151322000088","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,832001.1,832001.1,25288,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968355,1613207.00
02/13/2017 01:45,2,0.000,ALERT,212.61,302.07,59.981,1486968304,"274151322000068","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,722316.1,722316.1,25810,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968356,1613208.00
02/13/2017 01:45,2,0.000,ALERT,211.70,302.98,59.938,1486968304,"201051344001135","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,603723.1,603723.1,25756,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486968358,1613209.00
02/13/2017 01:45,2,0.000,ALERT,212.16,304.18,59.986,1486968304,"201051344000594","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,619986.5,619986.5,25623,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968360,1613210.00
02/13/2017 01:45,2,0.000,ALERT,212.16,302.37,59.981,1486968304,"201051344001203","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,612071.8,612071.8,25766,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968362,1613211.00
02/13/2017 01:45,2,0.000,ALERT,211.70,303.58,59.981,1486968304,"274151322000054","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,848830.7,848830.7,25209,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968364,1613212.00
02/13/2017 01:45,2,0.000,ALERT,212.61,302.98,59.975,1486968304,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.98,0.0,0.0,0.000,606595.9,606595.9,25770,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486968365,1613213.00
02/13/2017 01:45,2,0.000,ALERT,212.16,302.98,59.975,1486968304,"201051344001093","219011344069620",0.00,0.50,0,300.87,304.18,0.0,0.0,0.000,609536.7,609536.7,25607,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968367,1613214.00
02/13/2017 01:45,2,0.000,ALERT,212.38,303.58,60.012,1486968304,"201051344000900","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,625791.4,625791.4,25132,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968369,1613215.00
02/13/2017 01:45,2,0.000,ALERT,212.83,302.98,59.981,1486968304,"201051344000648","219011344069620",0.00,-0.50,0,299.97,305.68,0.0,0.0,0.000,615426.0,615426.0,25219,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486968371,1613216.00
02/13/2017 01:45,2,0.000,ALERT,212.61,304.48,59.986,1486968304,"201051344000569","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,627256.0,627256.0,25113,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968373,1613217.00
02/13/2017 01:45,2,0.000,ALERT,212.38,303.58,59.970,1486968304,"201051344000983","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,618759.3,618759.3,25313,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968374,1613218.00
02/13/2017 01:45,2,0.000,ALERT,212.61,303.28,59.981,1486968304,"201051344001158","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,607232.7,607232.7,25652,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968376,1613219.00
02/13/2017 01:45,2,0.000,ALERT,213.06,304.18,59.986,1486968304,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.98,0.0,0.0,0.000,618163.4,618163.4,25193,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968378,1613220.00
02/13/2017 01:45,2,0.000,ALERT,211.93,301.77,59.965,1486968304,"274151322000087","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,820585.6,820585.6,25534,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486968380,1613221.00
02/13/2017 02:00,2,0.000,ALERT,212.83,303.28,59.991,1486969203,"201051344000645","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,617430.1,617430.1,25231,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969205,1613222.00
02/13/2017 02:00,2,0.000,ALERT,211.93,302.07,59.986,1486969203,"274151322000085","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,847456.8,847456.8,25254,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969207,1613223.00
02/13/2017 02:00,2,0.000,ALERT,212.83,302.98,59.938,1486969203,"201051344000633","219011344069620",0.00,-1.00,0,299.37,305.08,0.0,0.0,0.000,606418.2,606418.2,25731,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969209,1613224.00
02/13/2017 02:00,2,0.000,ALERT,212.16,302.98,59.970,1486969203,"201051344000469","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,609300.7,609300.7,25691,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969211,1613225.00
02/13/2017 02:00,2,0.000,ALERT,211.70,302.37,59.954,1486969203,"201051344000646","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,605095.4,605095.4,25606,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969213,1613226.00
02/13/2017 02:00,2,0.000,ALERT,211.48,302.37,59.965,1486969203,"274151322000052","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,876254.1,876254.1,25031,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486969215,1613227.00
02/13/2017 02:00,2,0.000,ALERT,212.16,302.68,59.959,1486969203,"201051344000585","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,615560.0,615560.0,25767,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969216,1613228.00
02/13/2017 02:00,2,0.000,ALERT,211.93,303.28,59.959,1486969203,"201051344001230","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,608725.3,608725.3,25454,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969218,1613229.00
02/13/2017 02:00,2,0.000,ALERT,212.38,303.28,59.965,1486969203,"201051344000582","219011344069620",0.00,-1.50,0,301.47,305.08,0.0,0.0,0.000,600410.0,600410.0,25646,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969220,1613230.00
02/13/2017 02:00,2,0.000,ALERT,211.48,302.37,59.949,1486969203,"201051344000955","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,615910.2,615910.2,25572,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969222,1613231.00
02/13/2017 02:00,2,0.000,ALERT,211.70,301.77,59.954,1486969203,"274151322000094","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,721449.6,721449.6,25914,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969223,1613232.00
02/13/2017 02:00,2,0.000,ALERT,212.38,303.88,59.959,1486969203,"201051344000579","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,624895.8,624895.8,25551,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486969225,1613233.00
02/13/2017 02:00,2,0.000,ALERT,211.93,302.98,59.965,1486969203,"201051344000890","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,612601.6,612601.6,25655,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969227,1613234.00
02/13/2017 02:00,2,0.000,ALERT,211.93,302.37,59.965,1486969203,"201051344000438","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,613731.3,613731.3,25645,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486969229,1613235.00
02/13/2017 02:00,2,0.000,ALERT,212.16,302.07,59.986,1486969203,"201051344000417","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,596717.8,596717.8,25870,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969231,1613236.00
02/13/2017 02:00,2,0.000,ALERT,211.93,302.98,59.949,1486969203,"274151322000083","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,867666.8,867666.8,25082,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969232,1613237.00
02/13/2017 02:00,2,0.000,ALERT,212.38,302.07,59.954,1486969203,"274151322000076","219011344069620",0.00,-0.50,0,299.37,304.78,0.0,0.0,0.000,924867.3,924867.3,25180,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969234,1613238.00
02/13/2017 02:00,2,0.000,ALERT,212.16,303.88,59.917,1486969203,"201051344000868","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,607741.4,607741.4,25715,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969236,1613239.00
02/13/2017 02:00,2,0.000,ALERT,211.93,303.58,59.965,1486969203,"274151322000095","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,916258.6,916258.6,25285,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969238,1613240.00
02/13/2017 02:00,2,0.000,ALERT,212.16,302.68,59.959,1486969203,"201051344000988","219011344069620",0.00,0.00,0,298.47,305.38,0.0,0.0,0.000,569259.6,569259.6,25753,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969240,1613241.00
02/13/2017 02:00,2,0.000,ALERT,211.93,301.77,59.959,1486969203,"201051344001025","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,613448.2,613448.2,25827,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969242,1613242.00
02/13/2017 02:00,2,0.000,ALERT,212.38,303.28,59.954,1486969203,"201051344000458","219011344069620",0.00,1.50,0,300.87,306.28,0.0,0.0,0.000,617898.4,617898.4,25379,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969243,1613243.00
02/13/2017 02:00,2,0.000,ALERT,212.83,302.98,59.959,1486969203,"201051344000853","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,617497.2,617497.2,25225,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486969245,1613244.00
02/13/2017 02:00,2,0.000,ALERT,212.38,302.98,59.970,1486969203,"201051344000685","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,613613.7,613613.7,25525,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969247,1613245.00
02/13/2017 02:00,2,0.000,ALERT,212.38,302.07,59.970,1486969203,"201051344000917","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,610607.4,610607.4,25509,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969249,1613246.00
02/13/2017 02:00,2,0.000,ALERT,212.16,302.68,59.965,1486969203,"201051344001145","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,617360.3,617360.3,25372,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969251,1613247.00
02/13/2017 02:00,2,0.000,ALERT,212.16,302.07,59.970,1486969203,"201051344000651","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,608239.6,608239.6,25706,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969252,1613248.00
02/13/2017 02:00,2,0.000,ALERT,211.25,301.77,59.965,1486969203,"274151322000088","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,832001.1,832001.1,25290,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969254,1613249.00
02/13/2017 02:00,2,0.000,ALERT,212.16,301.47,59.965,1486969203,"274151322000068","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,722316.1,722316.1,25812,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969256,1613250.00
02/13/2017 02:00,2,0.000,ALERT,211.48,302.37,59.965,1486969203,"201051344001135","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,603723.1,603723.1,25758,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969258,1613251.00
02/13/2017 02:00,2,0.000,ALERT,211.93,303.88,59.970,1486969203,"201051344000594","219011344069620",0.00,-1.00,0,300.87,305.98,0.0,0.0,0.000,619986.5,619986.5,25625,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969260,1613252.00
02/13/2017 02:00,2,0.000,ALERT,211.93,302.37,59.970,1486969203,"201051344001203","219011344069620",0.00,-1.00,0,300.57,305.98,0.0,0.0,0.000,612071.8,612071.8,25768,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969261,1613253.00
02/13/2017 02:00,2,0.000,ALERT,211.25,302.07,59.965,1486969203,"274151322000054","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,848830.7,848830.7,25211,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969263,1613254.00
02/13/2017 02:00,2,0.000,ALERT,212.61,303.58,59.965,1486969203,"201051344000867","219011344069620",0.00,0.50,0,299.97,305.98,0.0,0.0,0.000,606595.9,606595.9,25772,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969265,1613255.00
02/13/2017 02:00,2,0.000,ALERT,211.93,302.37,59.975,1486969203,"201051344001093","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,609536.7,609536.7,25609,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486969267,1613256.00
02/13/2017 02:00,2,0.000,ALERT,212.16,304.18,59.981,1486969203,"201051344000900","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,625791.4,625791.4,25134,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486969269,1613257.00
02/13/2017 02:00,2,0.000,ALERT,212.38,303.28,59.975,1486969203,"201051344000648","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,615426.0,615426.0,25221,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486969270,1613258.00
02/13/2017 02:00,2,0.000,ALERT,212.38,304.18,60.007,1486969203,"201051344000569","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,627256.0,627256.0,25115,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969272,1613259.00
02/13/2017 02:00,2,0.000,ALERT,212.38,303.88,59.975,1486969203,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,618759.3,618759.3,25315,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969274,1613260.00
02/13/2017 02:00,2,0.000,ALERT,212.16,302.98,59.981,1486969203,"201051344001158","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,607232.7,607232.7,25654,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969276,1613261.00
02/13/2017 02:00,2,0.000,ALERT,212.61,303.88,59.986,1486969203,"201051344000576","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,618163.4,618163.4,25195,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969278,1613262.00
02/13/2017 02:00,2,0.000,ALERT,211.48,301.77,59.986,1486969203,"274151322000087","219011344069620",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,820585.6,820585.6,25536,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486969279,1613263.00
02/13/2017 02:15,2,0.000,ALERT,212.61,303.58,59.965,1486970103,"201051344000645","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,617430.1,617430.1,25233,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970105,1613264.00
02/13/2017 02:15,2,0.000,ALERT,211.70,302.07,59.975,1486970103,"274151322000085","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,847456.8,847456.8,25256,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970107,1613265.00
02/13/2017 02:15,2,0.000,ALERT,212.83,303.58,59.975,1486970103,"201051344000633","219011344069620",0.00,-1.00,0,299.07,305.08,0.0,0.0,0.000,606418.2,606418.2,25733,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970109,1613266.00
02/13/2017 02:15,2,0.000,ALERT,212.38,303.88,59.981,1486970103,"201051344000469","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,609300.7,609300.7,25693,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486970111,1613267.00
02/13/2017 02:15,2,0.000,ALERT,211.70,302.68,59.975,1486970103,"201051344000646","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,605095.4,605095.4,25608,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970113,1613268.00
02/13/2017 02:15,2,0.000,ALERT,211.48,303.28,59.975,1486970103,"274151322000052","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,876254.1,876254.1,25033,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970115,1613269.00
02/13/2017 02:15,2,0.000,ALERT,211.93,302.98,59.996,1486970103,"201051344000585","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,615560.0,615560.0,25769,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970116,1613270.00
02/13/2017 02:15,2,0.000,ALERT,211.93,302.98,60.023,1486970103,"201051344001230","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,608725.3,608725.3,25456,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970118,1613271.00
02/13/2017 02:15,2,0.000,ALERT,212.38,303.58,59.954,1486970103,"201051344000582","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,600410.0,600410.0,25648,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970120,1613272.00
02/13/2017 02:15,2,0.000,ALERT,211.03,302.07,60.007,1486970103,"201051344000955","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,615910.2,615910.2,25574,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970122,1613273.00
02/13/2017 02:15,2,0.000,ALERT,211.70,302.37,59.986,1486970103,"274151322000094","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,721449.6,721449.6,25916,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486970124,1613274.00
02/13/2017 02:15,2,0.000,ALERT,212.38,304.78,59.986,1486970103,"201051344000579","219011344069620",0.00,-1.00,0,301.17,306.28,0.0,0.0,0.000,624895.8,624895.8,25553,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486970126,1613275.00
02/13/2017 02:15,2,0.000,ALERT,211.70,303.28,59.986,1486970103,"201051344000890","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,612601.6,612601.6,25657,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970127,1613276.00
02/13/2017 02:15,2,0.000,ALERT,212.16,302.68,60.023,1486970103,"201051344000438","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,613731.3,613731.3,25647,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970129,1613277.00
02/13/2017 02:15,2,0.000,ALERT,212.16,302.37,59.981,1486970103,"201051344000417","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,596717.8,596717.8,25872,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970131,1613278.00
02/13/2017 02:15,2,0.000,ALERT,211.93,303.28,59.970,1486970103,"274151322000083","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,867666.8,867666.8,25084,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970133,1613279.00
02/13/2017 02:15,2,0.000,ALERT,212.38,302.98,59.981,1486970103,"274151322000076","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,924867.3,924867.3,25182,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486970135,1613280.00
02/13/2017 02:15,2,0.000,ALERT,212.38,304.48,60.023,1486970103,"201051344000868","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,607741.4,607741.4,25717,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486970136,1613281.00
02/13/2017 02:15,2,0.000,ALERT,211.93,303.58,60.002,1486970103,"274151322000095","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,916258.6,916258.6,25287,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970138,1613282.00
02/13/2017 02:15,2,0.000,ALERT,212.38,303.88,59.938,1486970103,"201051344000988","219011344069620",0.00,-0.50,0,297.87,305.08,0.0,0.0,0.000,569259.6,569259.6,25755,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970140,1613283.00
02/13/2017 02:15,2,0.000,ALERT,211.70,301.77,59.986,1486970103,"201051344001025","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,613448.2,613448.2,25829,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970142,1613284.00
02/13/2017 02:15,2,0.000,ALERT,212.38,304.18,59.996,1486970103,"201051344000458","219011344069620",0.00,1.00,0,300.87,306.28,0.0,0.0,0.000,617898.4,617898.4,25381,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970144,1613285.00
02/13/2017 02:15,2,0.000,ALERT,212.83,303.88,59.986,1486970103,"201051344000853","219011344069620",0.00,-0.50,0,300.87,305.68,0.0,0.0,0.000,617497.2,617497.2,25227,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970145,1613286.00
02/13/2017 02:15,2,0.000,ALERT,212.38,302.98,59.954,1486970103,"201051344000685","219011344069620",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,613613.7,613613.7,25527,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486970147,1613287.00
02/13/2017 02:15,2,0.000,ALERT,212.38,302.37,59.986,1486970103,"201051344000917","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,610607.4,610607.4,25511,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486970149,1613288.00
02/13/2017 02:15,2,0.000,ALERT,212.16,302.37,59.981,1486970103,"201051344001145","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,617360.3,617360.3,25374,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486970151,1613289.00
02/13/2017 02:15,2,0.000,ALERT,212.16,302.07,60.002,1486970103,"201051344000651","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,608239.6,608239.6,25708,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970153,1613290.00
02/13/2017 02:15,2,0.000,ALERT,211.48,302.68,59.959,1486970103,"274151322000088","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,832001.1,832001.1,25292,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486970154,1613291.00
02/13/2017 02:15,2,0.000,ALERT,212.38,302.07,59.991,1486970103,"274151322000068","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,722316.1,722316.1,25814,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970156,1613292.00
02/13/2017 02:15,2,0.000,ALERT,211.70,302.68,59.996,1486970103,"201051344001135","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,603723.1,603723.1,25760,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970158,1613293.00
02/13/2017 02:15,2,0.000,ALERT,212.16,304.78,59.996,1486970103,"201051344000594","219011344069620",0.00,-1.00,0,300.27,305.98,0.0,0.0,0.000,619986.5,619986.5,25627,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970160,1613294.00
02/13/2017 02:15,2,0.000,ALERT,211.93,302.68,59.986,1486970103,"201051344001203","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,612071.8,612071.8,25770,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486970162,1613295.00
02/13/2017 02:15,2,0.000,ALERT,211.48,302.37,60.002,1486970103,"274151322000054","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,848830.7,848830.7,25213,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486970163,1613296.00
02/13/2017 02:15,2,0.000,ALERT,212.83,303.58,60.034,1486970103,"201051344000867","219011344069620",0.00,0.50,0,299.97,305.68,0.0,0.0,0.000,606595.9,606595.9,25774,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970165,1613297.00
02/13/2017 02:15,2,0.000,ALERT,211.93,302.68,59.986,1486970103,"201051344001093","219011344069620",0.00,0.00,0,300.57,304.18,0.0,0.0,0.000,609536.7,609536.7,25611,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970167,1613298.00
02/13/2017 02:15,2,0.000,ALERT,212.38,304.18,59.981,1486970103,"201051344000900","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,625791.4,625791.4,25136,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970169,1613299.00
02/13/2017 02:15,2,0.000,ALERT,212.61,303.58,60.023,1486970103,"201051344000648","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,615426.0,615426.0,25223,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486970171,1613300.00
02/13/2017 02:15,2,0.000,ALERT,212.38,304.18,59.986,1486970103,"201051344000569","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,627256.0,627256.0,25117,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970172,1613301.00
02/13/2017 02:15,2,0.000,ALERT,212.38,304.18,59.991,1486970103,"201051344000983","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,618759.3,618759.3,25317,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970174,1613302.00
02/13/2017 02:15,2,0.000,ALERT,212.61,303.88,59.986,1486970103,"201051344001158","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,607232.7,607232.7,25656,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970176,1613303.00
02/13/2017 02:15,2,0.000,ALERT,213.06,304.78,59.996,1486970103,"201051344000576","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,618163.4,618163.4,25197,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486970178,1613304.00
02/13/2017 02:15,2,0.000,ALERT,211.93,301.77,59.991,1486970103,"274151322000087","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,820585.6,820585.6,25538,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486970180,1613305.00
02/13/2017 02:30,2,0.000,ALERT,212.83,304.18,60.012,1486971003,"201051344000645","219011344069620",0.00,-0.50,0,302.07,306.28,0.0,0.0,0.000,617430.1,617430.1,25235,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971005,1613306.00
02/13/2017 02:30,2,0.000,ALERT,211.70,302.98,59.959,1486971003,"274151322000085","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,847456.8,847456.8,25258,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971007,1613307.00
02/13/2017 02:30,2,0.000,ALERT,213.06,304.18,59.970,1486971003,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,606418.2,606418.2,25735,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971009,1613308.00
02/13/2017 02:30,2,0.000,ALERT,212.38,304.18,59.970,1486971003,"201051344000469","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,609300.7,609300.7,25695,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971011,1613309.00
02/13/2017 02:30,2,0.000,ALERT,211.93,303.28,59.965,1486971003,"201051344000646","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,605095.4,605095.4,25610,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486971013,1613310.00
02/13/2017 02:30,2,0.000,ALERT,211.48,303.58,59.965,1486971003,"274151322000052","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,876254.1,876254.1,25035,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971014,1613311.00
02/13/2017 02:30,2,0.000,ALERT,212.16,303.58,59.975,1486971003,"201051344000585","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,615560.0,615560.0,25771,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971016,1613312.00
02/13/2017 02:30,2,0.000,ALERT,211.93,303.88,59.970,1486971003,"201051344001230","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,608725.3,608725.3,25458,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486971018,1613313.00
02/13/2017 02:30,2,0.000,ALERT,212.61,304.18,59.975,1486971003,"201051344000582","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,600410.0,600410.0,25650,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971020,1613314.00
02/13/2017 02:30,2,0.000,ALERT,211.70,303.58,59.965,1486971003,"201051344000955","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,615910.2,615910.2,25576,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971022,1613315.00
02/13/2017 02:30,2,0.000,ALERT,211.48,301.77,59.970,1486971003,"274151322000094","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,721449.6,721449.6,25918,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971023,1613316.00
02/13/2017 02:30,2,0.000,ALERT,212.38,305.68,59.954,1486971003,"201051344000579","219011344069620",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,624895.8,624895.8,25555,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971025,1613317.00
02/13/2017 02:30,2,0.000,ALERT,211.93,303.58,59.970,1486971003,"201051344000890","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,612601.6,612601.6,25659,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971027,1613318.00
02/13/2017 02:30,2,0.000,ALERT,211.93,302.98,59.975,1486971003,"201051344000438","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,613731.3,613731.3,25649,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971029,1613319.00
02/13/2017 02:30,2,0.000,ALERT,212.16,302.68,60.034,1486971003,"201051344000417","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,596717.8,596717.8,25874,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486971031,1613320.00
