ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 02:30,2,0.000,ALERT,211.48,302.98,59.938,1486971003,"274151322000083","219011344069620",0.00,-1.50,0,300.57,305.08,0.0,0.0,0.000,867666.8,867666.8,25086,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971032,1613321.00
02/13/2017 02:30,2,0.000,ALERT,212.16,303.28,59.975,1486971003,"274151322000076","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,924867.3,924867.3,25184,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971034,1613322.00
02/13/2017 02:30,2,0.000,ALERT,212.16,304.78,59.986,1486971003,"201051344000868","219011344069620",0.00,-1.00,0,302.37,307.18,0.0,0.0,0.000,607741.4,607741.4,25719,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971036,1613323.00
02/13/2017 02:30,2,0.000,ALERT,211.48,303.88,59.981,1486971003,"274151322000095","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,916258.6,916258.6,25289,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971038,1613324.00
02/13/2017 02:30,2,0.000,ALERT,211.93,303.58,59.991,1486971003,"201051344000988","219011344069620",0.00,-0.50,0,299.67,305.98,0.0,0.0,0.000,569259.6,569259.6,25757,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971040,1613325.00
02/13/2017 02:30,2,0.000,ALERT,211.93,302.68,59.949,1486971003,"201051344001025","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,613448.2,613448.2,25831,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486971041,1613326.00
02/13/2017 02:30,2,0.000,ALERT,212.16,304.48,59.991,1486971003,"201051344000458","219011344069620",0.00,0.50,0,302.07,307.18,0.0,0.0,0.000,617898.4,617898.4,25383,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486971043,1613327.00
02/13/2017 02:30,2,0.000,ALERT,212.83,304.18,59.991,1486971003,"201051344000853","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,617497.2,617497.2,25229,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971045,1613328.00
02/13/2017 02:30,2,0.000,ALERT,212.16,302.98,60.034,1486971003,"201051344000685","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,613613.7,613613.7,25529,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971047,1613329.00
02/13/2017 02:30,2,0.000,ALERT,212.16,302.68,59.981,1486971003,"201051344000917","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,610607.4,610607.4,25513,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971049,1613330.00
02/13/2017 02:30,2,0.000,ALERT,212.38,303.58,59.996,1486971003,"201051344001145","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,617360.3,617360.3,25376,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971050,1613331.00
02/13/2017 02:30,2,0.000,ALERT,212.16,302.68,59.986,1486971003,"201051344000651","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,608239.6,608239.6,25710,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486971052,1613332.00
02/13/2017 02:30,2,0.000,ALERT,211.03,302.07,59.949,1486971003,"274151322000088","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,832001.1,832001.1,25294,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971054,1613333.00
02/13/2017 02:30,2,0.000,ALERT,212.16,301.77,60.007,1486971003,"274151322000068","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,722316.1,722316.1,25816,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971056,1613334.00
02/13/2017 02:30,2,0.000,ALERT,211.48,302.98,60.034,1486971003,"201051344001135","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,603723.1,603723.1,25762,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971058,1613335.00
02/13/2017 02:30,2,0.000,ALERT,211.93,304.78,59.996,1486971003,"201051344000594","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,619986.5,619986.5,25629,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971060,1613336.00
02/13/2017 02:30,2,0.000,ALERT,211.93,302.98,59.991,1486971003,"201051344001203","219011344069620",0.00,-2.00,0,300.87,306.58,0.0,0.0,0.000,612071.8,612071.8,25772,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971061,1613337.00
02/13/2017 02:30,2,0.000,ALERT,211.25,302.37,59.991,1486971003,"274151322000054","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,848830.7,848830.7,25215,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971063,1613338.00
02/13/2017 02:30,2,0.000,ALERT,212.38,303.28,60.007,1486971003,"201051344000867","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,606595.9,606595.9,25776,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971065,1613339.00
02/13/2017 02:30,2,0.000,ALERT,211.93,303.28,59.991,1486971003,"201051344001093","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,609536.7,609536.7,25613,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971067,1613340.00
02/13/2017 02:30,2,0.000,ALERT,212.16,304.18,59.986,1486971003,"201051344000900","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,625791.4,625791.4,25138,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971069,1613341.00
02/13/2017 02:30,2,0.000,ALERT,212.38,303.28,59.938,1486971003,"201051344000648","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,615426.0,615426.0,25225,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486971070,1613342.00
02/13/2017 02:30,2,0.000,ALERT,212.16,304.78,59.949,1486971003,"201051344000569","219011344069620",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,627256.0,627256.0,25119,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971072,1613343.00
02/13/2017 02:30,2,0.000,ALERT,212.16,303.88,59.991,1486971003,"201051344000983","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,618759.3,618759.3,25319,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486971074,1613344.00
02/13/2017 02:30,2,0.000,ALERT,212.38,304.18,59.996,1486971003,"201051344001158","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,607232.7,607232.7,25658,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971076,1613345.00
02/13/2017 02:30,2,0.000,ALERT,212.61,304.48,59.996,1486971003,"201051344000576","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,618163.4,618163.4,25199,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486971078,1613346.00
02/13/2017 02:30,2,0.000,ALERT,211.48,301.17,59.986,1486971003,"274151322000087","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,820585.6,820585.6,25540,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971079,1613347.00
02/13/2017 02:45,2,0.000,ALERT,212.61,303.88,59.986,1486971903,"201051344000645","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,617430.1,617430.1,25237,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971905,1613348.00
02/13/2017 02:45,2,0.000,ALERT,211.48,302.68,59.981,1486971903,"274151322000085","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,847456.8,847456.8,25260,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971907,1613349.00
02/13/2017 02:45,2,0.000,ALERT,212.83,303.58,60.002,1486971903,"201051344000633","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,606418.2,606418.2,25737,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971908,1613350.00
02/13/2017 02:45,2,0.000,ALERT,212.16,303.88,59.986,1486971903,"201051344000469","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,609300.7,609300.7,25697,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971910,1613351.00
02/13/2017 02:45,2,0.000,ALERT,211.70,302.98,59.954,1486971903,"201051344000646","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,605095.4,605095.4,25612,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971912,1613352.00
02/13/2017 02:45,2,0.000,ALERT,211.25,302.68,59.970,1486971903,"274151322000052","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,876254.1,876254.1,25037,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971914,1613353.00
02/13/2017 02:45,2,0.000,ALERT,211.93,302.98,59.933,1486971903,"201051344000585","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,615560.0,615560.0,25773,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971916,1613354.00
02/13/2017 02:45,2,0.000,ALERT,211.93,303.58,59.970,1486971903,"201051344001230","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,608725.3,608725.3,25460,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971917,1613355.00
02/13/2017 02:45,2,0.000,ALERT,212.38,303.58,59.970,1486971903,"201051344000582","219011344069620",0.00,-2.50,0,302.37,305.68,0.0,0.0,0.000,600410.0,600410.0,25652,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971919,1613356.00
02/13/2017 02:45,2,0.000,ALERT,211.25,302.68,59.975,1486971903,"201051344000955","219011344069620",0.00,-2.00,0,301.47,304.78,0.0,0.0,0.000,615910.2,615910.2,25578,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486971921,1613357.00
02/13/2017 02:45,2,0.000,ALERT,211.70,302.37,59.965,1486971903,"274151322000094","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,721449.6,721449.6,25920,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971923,1613358.00
02/13/2017 02:45,2,0.000,ALERT,212.38,304.78,59.928,1486971903,"201051344000579","219011344069620",0.00,-1.50,0,302.37,307.18,0.0,0.0,0.000,624895.8,624895.8,25557,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971925,1613359.00
02/13/2017 02:45,2,0.000,ALERT,211.70,303.28,59.975,1486971903,"201051344000890","219011344069620",0.00,-1.00,0,302.07,305.98,0.0,0.0,0.000,612601.6,612601.6,25661,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971926,1613360.00
02/13/2017 02:45,2,0.000,ALERT,211.93,302.98,59.986,1486971903,"201051344000438","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,613731.3,613731.3,25651,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971928,1613361.00
02/13/2017 02:45,2,0.000,ALERT,212.16,302.68,59.970,1486971903,"201051344000417","219011344069620",0.00,-2.50,0,300.87,304.18,0.0,0.0,0.000,596717.8,596717.8,25876,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486971930,1613362.00
02/13/2017 02:45,2,0.000,ALERT,211.48,302.98,59.928,1486971903,"274151322000083","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,867666.8,867666.8,25088,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971932,1613363.00
02/13/2017 02:45,2,0.000,ALERT,212.38,303.58,59.965,1486971903,"274151322000076","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,924867.3,924867.3,25186,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971934,1613364.00
02/13/2017 02:45,2,0.000,ALERT,212.16,304.78,59.965,1486971903,"201051344000868","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,607741.4,607741.4,25721,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971935,1613365.00
02/13/2017 02:45,2,0.000,ALERT,211.48,303.58,59.933,1486971903,"274151322000095","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,916258.6,916258.6,25291,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971937,1613366.00
02/13/2017 02:45,2,0.000,ALERT,212.16,303.88,59.970,1486971903,"201051344000988","219011344069620",0.00,-1.00,0,299.67,305.68,0.0,0.0,0.000,569259.6,569259.6,25759,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971939,1613367.00
02/13/2017 02:45,2,0.000,ALERT,211.48,301.77,59.965,1486971903,"201051344001025","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,613448.2,613448.2,25833,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971941,1613368.00
02/13/2017 02:45,2,0.000,ALERT,212.16,304.18,59.991,1486971903,"201051344000458","219011344069620",0.00,0.50,0,301.77,306.58,0.0,0.0,0.000,617898.4,617898.4,25385,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971943,1613369.00
02/13/2017 02:45,2,0.000,ALERT,212.83,304.18,59.970,1486971903,"201051344000853","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,617497.2,617497.2,25231,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971944,1613370.00
02/13/2017 02:45,2,0.000,ALERT,212.16,302.68,59.954,1486971903,"201051344000685","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,613613.7,613613.7,25531,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971946,1613371.00
02/13/2017 02:45,2,0.000,ALERT,212.16,302.37,59.970,1486971903,"201051344000917","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,610607.4,610607.4,25515,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486971948,1613372.00
02/13/2017 02:45,2,0.000,ALERT,212.16,302.98,59.954,1486971903,"201051344001145","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,617360.3,617360.3,25378,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971950,1613373.00
02/13/2017 02:45,2,0.000,ALERT,211.93,302.07,59.975,1486971903,"201051344000651","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,608239.6,608239.6,25712,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486971952,1613374.00
02/13/2017 02:45,2,0.000,ALERT,211.25,302.37,59.965,1486971903,"274151322000088","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,832001.1,832001.1,25296,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486971954,1613375.00
02/13/2017 02:45,2,0.000,ALERT,212.16,302.07,59.959,1486971903,"274151322000068","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,722316.1,722316.1,25818,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971955,1613376.00
02/13/2017 02:45,2,0.000,ALERT,211.48,302.68,59.970,1486971903,"201051344001135","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,603723.1,603723.1,25764,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971957,1613377.00
02/13/2017 02:45,2,0.000,ALERT,211.93,304.48,59.970,1486971903,"201051344000594","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,619986.5,619986.5,25631,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486971959,1613378.00
02/13/2017 02:45,2,0.000,ALERT,211.70,302.37,59.975,1486971903,"201051344001203","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,612071.8,612071.8,25774,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486971961,1613379.00
02/13/2017 02:45,2,0.000,ALERT,211.25,303.58,59.949,1486971903,"274151322000054","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,848830.7,848830.7,25217,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486971963,1613380.00
02/13/2017 02:45,2,0.000,ALERT,212.61,303.58,59.949,1486971903,"201051344000867","219011344069620",0.00,-0.50,0,300.87,306.28,0.0,0.0,0.000,606595.9,606595.9,25778,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971964,1613381.00
02/13/2017 02:45,2,0.000,ALERT,211.70,302.68,59.970,1486971903,"201051344001093","219011344069620",0.00,-1.00,0,301.17,304.48,0.0,0.0,0.000,609536.7,609536.7,25615,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971966,1613382.00
02/13/2017 02:45,2,0.000,ALERT,211.93,303.88,59.959,1486971903,"201051344000900","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,625791.4,625791.4,25140,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971968,1613383.00
02/13/2017 02:45,2,0.000,ALERT,212.38,303.28,59.981,1486971903,"201051344000648","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,615426.0,615426.0,25227,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971970,1613384.00
02/13/2017 02:45,2,0.000,ALERT,212.16,304.48,59.970,1486971903,"201051344000569","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,627256.0,627256.0,25121,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971972,1613385.00
02/13/2017 02:45,2,0.000,ALERT,212.38,304.18,59.970,1486971903,"201051344000983","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,618759.3,618759.3,25321,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971974,1613386.00
02/13/2017 02:45,2,0.000,ALERT,212.38,303.88,59.970,1486971903,"201051344001158","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,607232.7,607232.7,25660,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971975,1613387.00
02/13/2017 02:45,2,0.000,ALERT,212.61,304.48,59.975,1486971903,"201051344000576","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,618163.4,618163.4,25201,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486971977,1613388.00
02/13/2017 02:45,2,0.000,ALERT,211.70,302.07,59.970,1486971903,"274151322000087","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,820585.6,820585.6,25542,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486971979,1613389.00
02/13/2017 03:00,2,0.000,ALERT,212.38,303.88,59.959,1486972803,"201051344000645","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,617430.1,617430.1,25239,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486972805,1613390.00
02/13/2017 03:00,2,0.000,ALERT,211.48,302.07,59.949,1486972803,"274151322000085","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,847456.8,847456.8,25262,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972807,1613391.00
02/13/2017 03:00,2,0.000,ALERT,212.83,304.18,59.933,1486972803,"201051344000633","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,606418.2,606418.2,25739,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972809,1613392.00
02/13/2017 03:00,2,0.000,ALERT,212.16,303.88,59.949,1486972803,"201051344000469","219011344069620",0.00,-2.00,0,300.87,305.68,0.0,0.0,0.000,609300.7,609300.7,25699,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972811,1613393.00
02/13/2017 03:00,2,0.000,ALERT,211.70,303.28,59.954,1486972803,"201051344000646","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,605095.4,605095.4,25614,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972812,1613394.00
02/13/2017 03:00,2,0.000,ALERT,211.03,302.37,59.938,1486972803,"274151322000052","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,876254.1,876254.1,25039,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972814,1613395.00
02/13/2017 03:00,2,0.000,ALERT,211.93,303.58,59.949,1486972803,"201051344000585","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,615560.0,615560.0,25775,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972816,1613396.00
02/13/2017 03:00,2,0.000,ALERT,211.70,303.28,59.954,1486972803,"201051344001230","219011344069620",0.00,-2.50,0,301.47,304.78,0.0,0.0,0.000,608725.3,608725.3,25462,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972818,1613397.00
02/13/2017 03:00,2,0.000,ALERT,212.38,303.88,59.954,1486972803,"201051344000582","219011344069620",0.00,-3.00,0,302.07,305.38,0.0,0.0,0.000,600410.0,600410.0,25654,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972819,1613398.00
02/13/2017 03:00,2,0.000,ALERT,211.25,302.98,59.917,1486972803,"201051344000955","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,615910.2,615910.2,25580,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972821,1613399.00
02/13/2017 03:00,2,0.000,ALERT,211.48,302.37,59.954,1486972803,"274151322000094","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,721449.6,721449.6,25922,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972823,1613400.00
02/13/2017 03:00,2,0.000,ALERT,212.16,304.48,59.949,1486972803,"201051344000579","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,624895.8,624895.8,25559,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972825,1613401.00
02/13/2017 03:00,2,0.000,ALERT,211.48,302.98,59.954,1486972803,"201051344000890","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,612601.6,612601.6,25663,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972827,1613402.00
02/13/2017 03:00,2,0.000,ALERT,211.93,303.28,59.933,1486972803,"201051344000438","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,613731.3,613731.3,25653,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972828,1613403.00
02/13/2017 03:00,2,0.000,ALERT,211.93,302.98,59.933,1486972803,"201051344000417","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,596717.8,596717.8,25878,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972830,1613404.00
02/13/2017 03:00,2,0.000,ALERT,211.48,303.58,59.954,1486972803,"274151322000083","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,867666.8,867666.8,25090,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972832,1613405.00
02/13/2017 03:00,2,0.000,ALERT,212.16,302.98,59.933,1486972803,"274151322000076","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,924867.3,924867.3,25188,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972834,1613406.00
02/13/2017 03:00,2,0.000,ALERT,212.16,304.48,59.981,1486972803,"201051344000868","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,607741.4,607741.4,25723,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972836,1613407.00
02/13/2017 03:00,2,0.000,ALERT,211.48,303.88,59.981,1486972803,"274151322000095","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,916258.6,916258.6,25293,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972837,1613408.00
02/13/2017 03:00,2,0.000,ALERT,211.93,304.18,59.959,1486972803,"201051344000988","219011344069620",0.00,-1.00,0,299.37,305.68,0.0,0.0,0.000,569259.6,569259.6,25761,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972839,1613409.00
02/13/2017 03:00,2,0.000,ALERT,211.48,302.07,59.944,1486972803,"201051344001025","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,613448.2,613448.2,25835,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972841,1613410.00
02/13/2017 03:00,2,0.000,ALERT,212.16,304.48,59.928,1486972803,"201051344000458","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,617898.4,617898.4,25387,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972843,1613411.00
02/13/2017 03:00,2,0.000,ALERT,212.61,304.18,59.959,1486972803,"201051344000853","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,617497.2,617497.2,25233,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972845,1613412.00
02/13/2017 03:00,2,0.000,ALERT,212.16,303.28,59.975,1486972803,"201051344000685","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,613613.7,613613.7,25533,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972846,1613413.00
02/13/2017 03:00,2,0.000,ALERT,211.93,302.68,59.965,1486972803,"201051344000917","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,610607.4,610607.4,25517,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486972848,1613414.00
02/13/2017 03:00,2,0.000,ALERT,212.16,303.58,59.954,1486972803,"201051344001145","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,617360.3,617360.3,25380,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972850,1613415.00
02/13/2017 03:00,2,0.000,ALERT,211.93,302.37,59.954,1486972803,"201051344000651","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,608239.6,608239.6,25714,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486972852,1613416.00
02/13/2017 03:00,2,0.000,ALERT,211.03,302.98,59.954,1486972803,"274151322000088","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,832001.1,832001.1,25298,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972854,1613417.00
02/13/2017 03:00,2,0.000,ALERT,212.16,302.07,59.949,1486972803,"274151322000068","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,722316.1,722316.1,25820,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486972855,1613418.00
02/13/2017 03:00,2,0.000,ALERT,211.48,302.98,59.954,1486972803,"201051344001135","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,603723.1,603723.1,25766,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972857,1613419.00
02/13/2017 03:00,2,0.000,ALERT,211.93,304.78,59.965,1486972803,"201051344000594","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,619986.5,619986.5,25633,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972859,1613420.00
02/13/2017 03:00,2,0.000,ALERT,211.93,302.98,59.912,1486972803,"201051344001203","219011344069620",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,612071.8,612071.8,25776,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486972861,1613421.00
02/13/2017 03:00,2,0.000,ALERT,211.25,302.98,59.959,1486972803,"274151322000054","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,848830.7,848830.7,25219,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972863,1613422.00
02/13/2017 03:00,2,0.000,ALERT,212.61,303.58,59.965,1486972803,"201051344000867","219011344069620",0.00,-0.50,0,301.17,306.28,0.0,0.0,0.000,606595.9,606595.9,25780,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972865,1613423.00
02/13/2017 03:00,2,0.000,ALERT,211.93,303.28,59.954,1486972803,"201051344001093","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,609536.7,609536.7,25617,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972866,1613424.00
02/13/2017 03:00,2,0.000,ALERT,212.16,304.18,59.949,1486972803,"201051344000900","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,625791.4,625791.4,25142,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972868,1613425.00
02/13/2017 03:00,2,0.000,ALERT,212.38,303.58,59.959,1486972803,"201051344000648","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,615426.0,615426.0,25229,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486972870,1613426.00
02/13/2017 03:00,2,0.000,ALERT,212.38,304.48,59.933,1486972803,"201051344000569","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,627256.0,627256.0,25123,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972872,1613427.00
02/13/2017 03:00,2,0.000,ALERT,212.16,304.18,59.917,1486972803,"201051344000983","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,618759.3,618759.3,25323,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972874,1613428.00
02/13/2017 03:00,2,0.000,ALERT,212.38,303.88,59.954,1486972803,"201051344001158","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,607232.7,607232.7,25662,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972875,1613429.00
02/13/2017 03:00,2,0.000,ALERT,212.83,304.78,59.949,1486972803,"201051344000576","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,618163.4,618163.4,25203,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972877,1613430.00
02/13/2017 03:00,2,0.000,ALERT,211.48,301.77,59.954,1486972803,"274151322000087","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,820585.6,820585.6,25544,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486972879,1613431.00
02/13/2017 03:15,2,0.000,ALERT,212.83,304.18,59.975,1486973703,"201051344000645","219011344069620",0.00,-1.00,0,302.07,305.68,0.0,0.0,0.000,617430.1,617430.1,25241,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973705,1613432.00
02/13/2017 03:15,2,0.000,ALERT,211.70,302.68,59.965,1486973703,"274151322000085","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,847456.8,847456.8,25264,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486973707,1613433.00
02/13/2017 03:15,2,0.000,ALERT,213.06,304.18,59.965,1486973703,"201051344000633","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,606418.2,606418.2,25741,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973709,1613434.00
02/13/2017 03:15,2,0.000,ALERT,212.38,304.18,59.965,1486973703,"201051344000469","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,609300.7,609300.7,25701,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973711,1613435.00
02/13/2017 03:15,2,0.000,ALERT,212.16,303.88,59.938,1486973703,"201051344000646","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,605095.4,605095.4,25616,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973713,1613436.00
02/13/2017 03:15,2,0.000,ALERT,211.48,303.58,59.954,1486973703,"274151322000052","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,876254.1,876254.1,25041,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973714,1613437.00
02/13/2017 03:15,2,0.000,ALERT,212.16,303.58,59.965,1486973703,"201051344000585","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,615560.0,615560.0,25777,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973716,1613438.00
02/13/2017 03:15,2,0.000,ALERT,212.16,303.88,59.928,1486973703,"201051344001230","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,608725.3,608725.3,25464,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973718,1613439.00
02/13/2017 03:15,2,0.000,ALERT,212.83,304.78,59.949,1486973703,"201051344000582","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,600410.0,600410.0,25656,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973720,1613440.00
02/13/2017 03:15,2,0.000,ALERT,211.70,303.58,59.975,1486973703,"201051344000955","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,615910.2,615910.2,25582,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486973722,1613441.00
02/13/2017 03:15,2,0.000,ALERT,211.48,302.07,59.970,1486973703,"274151322000094","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,721449.6,721449.6,25924,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973723,1613442.00
02/13/2017 03:15,2,0.000,ALERT,212.38,304.78,59.975,1486973703,"201051344000579","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,624895.8,624895.8,25561,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973725,1613443.00
02/13/2017 03:15,2,0.000,ALERT,211.93,303.88,59.975,1486973703,"201051344000890","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,612601.6,612601.6,25665,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973727,1613444.00
02/13/2017 03:15,2,0.000,ALERT,212.38,303.58,59.996,1486973703,"201051344000438","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,613731.3,613731.3,25655,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973729,1613445.00
02/13/2017 03:15,2,0.000,ALERT,212.38,303.28,59.954,1486973703,"201051344000417","219011344069620",0.00,-3.00,0,300.87,304.18,0.0,0.0,0.000,596717.8,596717.8,25880,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973730,1613446.00
02/13/2017 03:15,2,0.000,ALERT,211.70,302.68,59.970,1486973703,"274151322000083","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,867666.8,867666.8,25092,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973732,1613447.00
02/13/2017 03:15,2,0.000,ALERT,212.38,302.98,59.970,1486973703,"274151322000076","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,924867.3,924867.3,25190,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973734,1613448.00
02/13/2017 03:15,2,0.000,ALERT,212.16,304.78,59.970,1486973703,"201051344000868","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,607741.4,607741.4,25725,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973736,1613449.00
02/13/2017 03:15,2,0.000,ALERT,211.48,303.88,59.965,1486973703,"274151322000095","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,916258.6,916258.6,25295,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973738,1613450.00
02/13/2017 03:15,2,0.000,ALERT,212.16,304.18,59.970,1486973703,"201051344000988","219011344069620",0.00,-1.50,0,299.67,305.68,0.0,0.0,0.000,569259.6,569259.6,25763,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973740,1613451.00
02/13/2017 03:15,2,0.000,ALERT,212.16,302.98,59.970,1486973703,"201051344001025","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,613448.2,613448.2,25837,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973742,1613452.00
02/13/2017 03:15,2,0.000,ALERT,212.16,304.48,59.970,1486973703,"201051344000458","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,617898.4,617898.4,25389,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486973743,1613453.00
02/13/2017 03:15,2,0.000,ALERT,212.83,304.18,59.970,1486973703,"201051344000853","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,617497.2,617497.2,25235,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973745,1613454.00
02/13/2017 03:15,2,0.000,ALERT,212.38,303.28,60.007,1486973703,"201051344000685","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,613613.7,613613.7,25535,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973747,1613455.00
02/13/2017 03:15,2,0.000,ALERT,212.38,303.28,59.975,1486973703,"201051344000917","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,610607.4,610607.4,25519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973749,1613456.00
02/13/2017 03:15,2,0.000,ALERT,212.61,303.88,59.954,1486973703,"201051344001145","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,617360.3,617360.3,25382,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486973751,1613457.00
02/13/2017 03:15,2,0.000,ALERT,212.16,302.68,59.949,1486973703,"201051344000651","219011344069620",0.00,-4.00,0,300.57,304.48,0.0,0.0,0.000,608239.6,608239.6,25716,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973752,1613458.00
02/13/2017 03:15,2,0.000,ALERT,211.25,302.98,59.981,1486973703,"274151322000088","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,832001.1,832001.1,25300,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973754,1613459.00
02/13/2017 03:15,2,0.000,ALERT,212.38,301.77,60.023,1486973703,"274151322000068","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,722316.1,722316.1,25822,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973756,1613460.00
02/13/2017 03:15,2,0.000,ALERT,211.70,303.28,59.981,1486973703,"201051344001135","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,603723.1,603723.1,25768,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973758,1613461.00
02/13/2017 03:15,2,0.000,ALERT,211.70,304.48,59.938,1486973703,"201051344000594","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,619986.5,619986.5,25635,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486973759,1613462.00
02/13/2017 03:15,2,0.000,ALERT,211.93,302.98,59.981,1486973703,"201051344001203","219011344069620",0.00,-3.00,0,301.17,306.58,0.0,0.0,0.000,612071.8,612071.8,25778,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973761,1613463.00
02/13/2017 03:15,2,0.000,ALERT,211.03,302.68,59.986,1486973703,"274151322000054","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,848830.7,848830.7,25221,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973763,1613464.00
02/13/2017 03:15,2,0.000,ALERT,212.38,304.18,59.949,1486973703,"201051344000867","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,606595.9,606595.9,25782,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973765,1613465.00
