ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 03:15,2,0.000,ALERT,211.93,303.28,59.981,1486973703,"201051344001093","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,609536.7,609536.7,25619,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486973767,1613466.00
02/13/2017 03:15,2,0.000,ALERT,211.93,304.48,59.986,1486973703,"201051344000900","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,625791.4,625791.4,25144,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973769,1613467.00
02/13/2017 03:15,2,0.000,ALERT,212.16,303.88,59.986,1486973703,"201051344000648","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,615426.0,615426.0,25231,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486973771,1613468.00
02/13/2017 03:15,2,0.000,ALERT,211.93,305.08,59.986,1486973703,"201051344000569","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,627256.0,627256.0,25125,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973772,1613469.00
02/13/2017 03:15,2,0.000,ALERT,211.93,304.18,59.981,1486973703,"201051344000983","219011344069620",0.00,-1.50,0,302.37,306.28,0.0,0.0,0.000,618759.3,618759.3,25325,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486973774,1613470.00
02/13/2017 03:15,2,0.000,ALERT,212.16,304.18,59.949,1486973703,"201051344001158","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,607232.7,607232.7,25664,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973776,1613471.00
02/13/2017 03:15,2,0.000,ALERT,212.61,304.48,59.975,1486973703,"201051344000576","219011344069620",0.00,-1.50,0,302.37,305.98,0.0,0.0,0.000,618163.4,618163.4,25205,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973778,1613472.00
02/13/2017 03:15,2,0.000,ALERT,211.48,300.87,59.986,1486973703,"274151322000087","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,820585.6,820585.6,25546,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486973779,1613473.00
02/13/2017 03:30,2,0.000,ALERT,212.16,302.98,59.981,1486974604,"201051344000645","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,617430.1,617430.1,25243,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974606,1613474.00
02/13/2017 03:30,2,0.000,ALERT,211.03,302.07,59.991,1486974604,"274151322000085","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,847456.8,847456.8,25266,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486974608,1613475.00
02/13/2017 03:30,2,0.000,ALERT,212.38,302.98,59.970,1486974604,"201051344000633","219011344069620",0.00,-3.00,0,299.97,305.68,0.0,0.0,0.000,606418.2,606418.2,25743,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486974609,1613476.00
02/13/2017 03:30,2,0.000,ALERT,211.70,302.98,60.007,1486974604,"201051344000469","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,609300.7,609300.7,25703,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486974611,1613477.00
02/13/2017 03:30,2,0.000,ALERT,211.25,302.68,59.970,1486974604,"201051344000646","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,605095.4,605095.4,25618,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974613,1613478.00
02/13/2017 03:30,2,0.000,ALERT,210.80,302.37,59.965,1486974604,"274151322000052","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,876254.1,876254.1,25043,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974615,1613479.00
02/13/2017 03:30,2,0.000,ALERT,211.48,302.98,59.959,1486974604,"201051344000585","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,615560.0,615560.0,25779,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486974616,1613480.00
02/13/2017 03:30,2,0.000,ALERT,211.48,303.28,59.965,1486974604,"201051344001230","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,608725.3,608725.3,25466,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486974618,1613481.00
02/13/2017 03:30,2,0.000,ALERT,212.16,303.88,59.938,1486974604,"201051344000582","219011344069620",0.00,-3.50,0,302.07,305.68,0.0,0.0,0.000,600410.0,600410.0,25658,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486974620,1613482.00
02/13/2017 03:30,2,0.000,ALERT,211.03,302.68,60.012,1486974604,"201051344000955","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,615910.2,615910.2,25584,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974622,1613483.00
02/13/2017 03:30,2,0.000,ALERT,211.25,301.47,59.965,1486974604,"274151322000094","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,721449.6,721449.6,25926,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974624,1613484.00
02/13/2017 03:30,2,0.000,ALERT,211.93,304.48,59.970,1486974604,"201051344000579","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,624895.8,624895.8,25563,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974625,1613485.00
02/13/2017 03:30,2,0.000,ALERT,211.25,303.28,59.975,1486974604,"201051344000890","219011344069620",0.00,-2.00,0,301.77,306.28,0.0,0.0,0.000,612601.6,612601.6,25667,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974627,1613486.00
02/13/2017 03:30,2,0.000,ALERT,211.70,302.98,59.970,1486974604,"201051344000438","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,613731.3,613731.3,25657,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974629,1613487.00
02/13/2017 03:30,2,0.000,ALERT,211.70,302.37,59.970,1486974604,"201051344000417","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,596717.8,596717.8,25882,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974631,1613488.00
02/13/2017 03:30,2,0.000,ALERT,211.25,302.68,59.944,1486974604,"274151322000083","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,867666.8,867666.8,25094,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486974633,1613489.00
02/13/2017 03:30,2,0.000,ALERT,211.70,302.07,59.975,1486974604,"274151322000076","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,924867.3,924867.3,25192,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974634,1613490.00
02/13/2017 03:30,2,0.000,ALERT,211.70,303.88,59.975,1486974604,"201051344000868","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,607741.4,607741.4,25727,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974636,1613491.00
02/13/2017 03:30,2,0.000,ALERT,210.80,302.98,59.970,1486974604,"274151322000095","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,916258.6,916258.6,25297,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974638,1613492.00
02/13/2017 03:30,2,0.000,ALERT,211.70,303.58,59.996,1486974604,"201051344000988","219011344069620",0.00,-2.00,0,299.07,305.68,0.0,0.0,0.000,569259.6,569259.6,25765,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974640,1613493.00
02/13/2017 03:30,2,0.000,ALERT,211.25,301.77,59.959,1486974604,"201051344001025","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,613448.2,613448.2,25839,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974642,1613494.00
02/13/2017 03:30,2,0.000,ALERT,211.70,304.48,59.991,1486974604,"201051344000458","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,617898.4,617898.4,25391,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486974644,1613495.00
02/13/2017 03:30,2,0.000,ALERT,212.38,304.18,59.981,1486974604,"201051344000853","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,617497.2,617497.2,25237,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974645,1613496.00
02/13/2017 03:30,2,0.000,ALERT,211.70,302.98,59.981,1486974604,"201051344000685","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,613613.7,613613.7,25537,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974647,1613497.00
02/13/2017 03:30,2,0.000,ALERT,211.70,302.37,59.996,1486974604,"201051344000917","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,610607.4,610607.4,25521,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486974649,1613498.00
02/13/2017 03:30,2,0.000,ALERT,211.70,302.98,59.986,1486974604,"201051344001145","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,617360.3,617360.3,25384,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974651,1613499.00
02/13/2017 03:30,2,0.000,ALERT,211.48,302.37,59.944,1486974604,"201051344000651","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,608239.6,608239.6,25718,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486974652,1613500.00
02/13/2017 03:30,2,0.000,ALERT,210.57,301.47,59.975,1486974604,"274151322000088","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,832001.1,832001.1,25302,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974654,1613501.00
02/13/2017 03:30,2,0.000,ALERT,211.70,301.47,59.975,1486974604,"274151322000068","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,722316.1,722316.1,25824,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486974656,1613502.00
02/13/2017 03:30,2,0.000,ALERT,211.03,302.68,59.981,1486974604,"201051344001135","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,603723.1,603723.1,25770,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974658,1613503.00
02/13/2017 03:30,2,0.000,ALERT,211.48,304.18,59.965,1486974604,"201051344000594","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,619986.5,619986.5,25637,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974660,1613504.00
02/13/2017 03:30,2,0.000,ALERT,211.70,302.68,59.986,1486974604,"201051344001203","219011344069620",0.00,-3.50,0,301.17,306.58,0.0,0.0,0.000,612071.8,612071.8,25780,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974661,1613505.00
02/13/2017 03:30,2,0.000,ALERT,210.80,302.07,59.981,1486974604,"274151322000054","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,848830.7,848830.7,25223,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974663,1613506.00
02/13/2017 03:30,2,0.000,ALERT,212.16,303.28,59.986,1486974604,"201051344000867","219011344069620",0.00,-1.50,0,300.87,306.58,0.0,0.0,0.000,606595.9,606595.9,25784,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974665,1613507.00
02/13/2017 03:30,2,0.000,ALERT,211.48,302.98,59.986,1486974604,"201051344001093","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,609536.7,609536.7,25621,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974667,1613508.00
02/13/2017 03:30,2,0.000,ALERT,211.70,303.58,59.970,1486974604,"201051344000900","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,625791.4,625791.4,25146,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974669,1613509.00
02/13/2017 03:30,2,0.000,ALERT,211.93,302.98,60.034,1486974604,"201051344000648","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,615426.0,615426.0,25233,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486974670,1613510.00
02/13/2017 03:30,2,0.000,ALERT,212.16,304.18,59.959,1486974604,"201051344000569","219011344069620",0.00,-1.50,0,302.07,307.18,0.0,0.0,0.000,627256.0,627256.0,25127,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486974672,1613511.00
02/13/2017 03:30,2,0.000,ALERT,211.93,303.58,60.002,1486974604,"201051344000983","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,618759.3,618759.3,25327,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974674,1613512.00
02/13/2017 03:30,2,0.000,ALERT,211.93,303.28,59.981,1486974604,"201051344001158","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,607232.7,607232.7,25666,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974676,1613513.00
02/13/2017 03:30,2,0.000,ALERT,212.38,303.88,59.970,1486974604,"201051344000576","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,618163.4,618163.4,25207,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974678,1613514.00
02/13/2017 03:30,2,0.000,ALERT,211.03,301.47,59.965,1486974604,"274151322000087","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,820585.6,820585.6,25548,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486974679,1613515.00
02/13/2017 03:45,2,0.000,ALERT,212.61,303.58,59.959,1486975503,"201051344000645","219011344069620",0.00,-1.50,0,300.87,307.18,0.0,0.0,0.000,617430.1,617430.1,25245,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486975505,1613516.00
02/13/2017 03:45,2,0.000,ALERT,211.25,301.77,59.938,1486975503,"274151322000085","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,847456.8,847456.8,25268,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975507,1613517.00
02/13/2017 03:45,2,0.000,ALERT,212.38,303.28,59.975,1486975503,"201051344000633","219011344069620",0.00,-3.00,0,299.37,306.58,0.0,0.0,0.000,606418.2,606418.2,25745,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975509,1613518.00
02/13/2017 03:45,2,0.000,ALERT,211.93,303.58,59.954,1486975503,"201051344000469","219011344069620",0.00,-3.00,0,299.97,307.18,0.0,0.0,0.000,609300.7,609300.7,25705,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975511,1613519.00
02/13/2017 03:45,2,0.000,ALERT,211.48,302.37,59.949,1486975503,"201051344000646","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,605095.4,605095.4,25620,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975513,1613520.00
02/13/2017 03:45,2,0.000,ALERT,211.03,301.77,59.954,1486975503,"274151322000052","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,876254.1,876254.1,25045,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975514,1613521.00
02/13/2017 03:45,2,0.000,ALERT,211.70,302.68,59.954,1486975503,"201051344000585","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,615560.0,615560.0,25781,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486975516,1613522.00
02/13/2017 03:45,2,0.000,ALERT,211.48,302.98,59.959,1486975503,"201051344001230","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,608725.3,608725.3,25468,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975518,1613523.00
02/13/2017 03:45,2,0.000,ALERT,211.93,302.98,59.959,1486975503,"201051344000582","219011344069620",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,600410.0,600410.0,25660,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975520,1613524.00
02/13/2017 03:45,2,0.000,ALERT,211.03,302.37,59.965,1486975503,"201051344000955","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,615910.2,615910.2,25586,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975521,1613525.00
02/13/2017 03:45,2,0.000,ALERT,211.25,301.77,59.965,1486975503,"274151322000094","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,721449.6,721449.6,25928,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975523,1613526.00
02/13/2017 03:45,2,0.000,ALERT,211.70,304.18,59.970,1486975503,"201051344000579","219011344069620",0.00,-2.50,0,301.77,307.78,0.0,0.0,0.000,624895.8,624895.8,25565,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975525,1613527.00
02/13/2017 03:45,2,0.000,ALERT,211.48,302.98,59.970,1486975503,"201051344000890","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,612601.6,612601.6,25669,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486975527,1613528.00
02/13/2017 03:45,2,0.000,ALERT,211.48,302.37,59.970,1486975503,"201051344000438","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,613731.3,613731.3,25659,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975529,1613529.00
02/13/2017 03:45,2,0.000,ALERT,211.70,302.07,59.970,1486975503,"201051344000417","219011344069620",0.00,-3.50,0,300.57,303.88,0.0,0.0,0.000,596717.8,596717.8,25884,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975530,1613530.00
02/13/2017 03:45,2,0.000,ALERT,211.25,302.68,59.965,1486975503,"274151322000083","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,867666.8,867666.8,25096,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975532,1613531.00
02/13/2017 03:45,2,0.000,ALERT,211.70,302.37,59.959,1486975503,"274151322000076","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,924867.3,924867.3,25194,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975534,1613532.00
02/13/2017 03:45,2,0.000,ALERT,211.70,304.48,59.970,1486975503,"201051344000868","219011344069620",0.00,-2.50,0,301.77,307.78,0.0,0.0,0.000,607741.4,607741.4,25729,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975536,1613533.00
02/13/2017 03:45,2,0.000,ALERT,211.25,302.98,59.965,1486975503,"274151322000095","219011344069620",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,916258.6,916258.6,25299,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975538,1613534.00
02/13/2017 03:45,2,0.000,ALERT,211.70,303.58,59.965,1486975503,"201051344000988","219011344069620",0.00,-2.00,0,298.17,306.58,0.0,0.0,0.000,569259.6,569259.6,25767,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975540,1613535.00
02/13/2017 03:45,2,0.000,ALERT,211.25,301.47,60.023,1486975503,"201051344001025","219011344069620",0.00,-3.50,0,299.97,304.78,0.0,0.0,0.000,613448.2,613448.2,25841,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975541,1613536.00
02/13/2017 03:45,2,0.000,ALERT,211.70,303.88,59.965,1486975503,"201051344000458","219011344069620",0.00,-0.50,0,301.17,307.18,0.0,0.0,0.000,617898.4,617898.4,25393,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975543,1613537.00
02/13/2017 03:45,2,0.000,ALERT,212.38,303.58,59.954,1486975503,"201051344000853","219011344069620",0.00,-2.50,0,300.87,307.18,0.0,0.0,0.000,617497.2,617497.2,25239,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975545,1613538.00
02/13/2017 03:45,2,0.000,ALERT,211.70,302.37,59.970,1486975503,"201051344000685","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,613613.7,613613.7,25539,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486975547,1613539.00
02/13/2017 03:45,2,0.000,ALERT,211.70,302.37,59.975,1486975503,"201051344000917","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,610607.4,610607.4,25523,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486975548,1613540.00
02/13/2017 03:45,2,0.000,ALERT,211.70,302.37,59.996,1486975503,"201051344001145","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,617360.3,617360.3,25386,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975550,1613541.00
02/13/2017 03:45,2,0.000,ALERT,211.48,301.77,59.970,1486975503,"201051344000651","219011344069620",0.00,-5.00,0,300.57,303.88,0.0,0.0,0.000,608239.6,608239.6,25720,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486975552,1613542.00
02/13/2017 03:45,2,0.000,ALERT,210.80,302.07,60.012,1486975503,"274151322000088","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,832001.1,832001.1,25304,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486975554,1613543.00
02/13/2017 03:45,2,0.000,ALERT,211.93,301.77,59.965,1486975503,"274151322000068","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,722316.1,722316.1,25826,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975556,1613544.00
02/13/2017 03:45,2,0.000,ALERT,211.25,302.37,59.981,1486975503,"201051344001135","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,603723.1,603723.1,25772,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975557,1613545.00
02/13/2017 03:45,2,0.000,ALERT,211.48,303.88,59.975,1486975503,"201051344000594","219011344069620",0.00,-3.00,0,300.87,307.78,0.0,0.0,0.000,619986.5,619986.5,25639,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486975560,1613546.00
02/13/2017 03:45,2,0.000,ALERT,211.70,302.37,59.970,1486975503,"201051344001203","219011344069620",0.00,-3.50,0,300.87,306.28,0.0,0.0,0.000,612071.8,612071.8,25782,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975562,1613547.00
02/13/2017 03:45,2,0.000,ALERT,210.80,302.68,59.938,1486975503,"274151322000054","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,848830.7,848830.7,25225,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975563,1613548.00
02/13/2017 03:45,2,0.000,ALERT,211.93,302.68,59.970,1486975503,"201051344000867","219011344069620",0.00,-1.50,0,300.27,306.88,0.0,0.0,0.000,606595.9,606595.9,25786,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975565,1613549.00
02/13/2017 03:45,2,0.000,ALERT,211.48,302.68,59.975,1486975503,"201051344001093","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,609536.7,609536.7,25623,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975567,1613550.00
02/13/2017 03:45,2,0.000,ALERT,211.70,303.28,59.970,1486975503,"201051344000900","219011344069620",0.00,-2.00,0,300.57,307.18,0.0,0.0,0.000,625791.4,625791.4,25148,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975569,1613551.00
02/13/2017 03:45,2,0.000,ALERT,211.93,302.37,59.965,1486975503,"201051344000648","219011344069620",0.00,-3.00,0,300.27,306.58,0.0,0.0,0.000,615426.0,615426.0,25235,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486975571,1613552.00
02/13/2017 03:45,2,0.000,ALERT,211.93,303.88,59.970,1486975503,"201051344000569","219011344069620",0.00,-2.00,0,301.47,307.48,0.0,0.0,0.000,627256.0,627256.0,25129,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975572,1613553.00
02/13/2017 03:45,2,0.000,ALERT,211.70,303.58,59.938,1486975503,"201051344000983","219011344069620",0.00,-2.00,0,301.17,307.18,0.0,0.0,0.000,618759.3,618759.3,25329,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975574,1613554.00
02/13/2017 03:45,2,0.000,ALERT,211.93,303.28,59.965,1486975503,"201051344001158","219011344069620",0.00,-3.00,0,300.57,306.88,0.0,0.0,0.000,607232.7,607232.7,25668,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975576,1613555.00
02/13/2017 03:45,2,0.000,ALERT,212.38,303.88,59.970,1486975503,"201051344000576","219011344069620",0.00,-2.00,0,301.17,307.48,0.0,0.0,0.000,618163.4,618163.4,25209,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486975578,1613556.00
02/13/2017 03:45,2,0.000,ALERT,211.25,301.47,59.965,1486975503,"274151322000087","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,820585.6,820585.6,25550,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486975579,1613557.00
02/13/2017 04:00,2,0.000,ALERT,211.93,302.37,59.970,1486976403,"201051344000645","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,617430.1,617430.1,25247,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486976405,1613558.00
02/13/2017 04:00,2,0.000,ALERT,211.25,301.47,59.965,1486976403,"274151322000085","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,847456.8,847456.8,25270,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976407,1613559.00
02/13/2017 04:00,2,0.000,ALERT,212.16,302.37,59.975,1486976403,"201051344000633","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,606418.2,606418.2,25747,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976409,1613560.00
02/13/2017 04:00,2,0.000,ALERT,211.70,302.37,59.970,1486976403,"201051344000469","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,609300.7,609300.7,25707,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486976410,1613561.00
02/13/2017 04:00,2,0.000,ALERT,211.03,302.37,59.949,1486976403,"201051344000646","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,605095.4,605095.4,25622,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976412,1613562.00
02/13/2017 04:00,2,0.000,ALERT,210.80,302.07,59.965,1486976403,"274151322000052","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,876254.1,876254.1,25047,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976414,1613563.00
02/13/2017 04:00,2,0.000,ALERT,211.48,302.68,59.965,1486976403,"201051344000585","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,615560.0,615560.0,25783,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976416,1613564.00
02/13/2017 04:00,2,0.000,ALERT,211.25,302.98,59.949,1486976403,"201051344001230","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,608725.3,608725.3,25470,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976418,1613565.00
02/13/2017 04:00,2,0.000,ALERT,211.70,303.58,59.959,1486976403,"201051344000582","219011344069620",0.00,-4.00,0,301.47,304.78,0.0,0.0,0.000,600410.0,600410.0,25662,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976419,1613566.00
02/13/2017 04:00,2,0.000,ALERT,210.80,302.37,59.959,1486976403,"201051344000955","219011344069620",0.00,-3.00,0,300.57,303.88,0.0,0.0,0.000,615910.2,615910.2,25588,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976421,1613567.00
02/13/2017 04:00,2,0.000,ALERT,211.03,301.17,59.949,1486976403,"274151322000094","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,721449.6,721449.6,25930,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976423,1613568.00
02/13/2017 04:00,2,0.000,ALERT,211.70,304.18,59.959,1486976403,"201051344000579","219011344069620",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,624895.8,624895.8,25567,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976425,1613569.00
02/13/2017 04:00,2,0.000,ALERT,211.03,302.68,59.944,1486976403,"201051344000890","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,612601.6,612601.6,25671,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976427,1613570.00
02/13/2017 04:00,2,0.000,ALERT,211.48,302.68,59.954,1486976403,"201051344000438","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,613731.3,613731.3,25661,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976428,1613571.00
02/13/2017 04:00,2,0.000,ALERT,211.70,302.37,59.954,1486976403,"201051344000417","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,596717.8,596717.8,25886,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486976430,1613572.00
02/13/2017 04:00,2,0.000,ALERT,211.25,302.37,59.975,1486976403,"274151322000083","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,867666.8,867666.8,25098,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486976432,1613573.00
02/13/2017 04:00,2,0.000,ALERT,211.70,301.47,59.954,1486976403,"274151322000076","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,924867.3,924867.3,25196,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976434,1613574.00
02/13/2017 04:00,2,0.000,ALERT,211.70,303.88,59.959,1486976403,"201051344000868","219011344069620",0.00,-2.50,0,302.37,306.28,0.0,0.0,0.000,607741.4,607741.4,25731,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976436,1613575.00
02/13/2017 04:00,2,0.000,ALERT,211.25,302.98,59.944,1486976403,"274151322000095","219011344069620",0.00,-3.50,0,301.17,305.08,0.0,0.0,0.000,916258.6,916258.6,25301,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976438,1613576.00
02/13/2017 04:00,2,0.000,ALERT,211.48,302.98,59.959,1486976403,"201051344000988","219011344069620",0.00,-2.00,0,299.07,305.08,0.0,0.0,0.000,569259.6,569259.6,25769,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976439,1613577.00
02/13/2017 04:00,2,0.000,ALERT,211.03,301.77,59.954,1486976403,"201051344001025","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,613448.2,613448.2,25843,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976441,1613578.00
02/13/2017 04:00,2,0.000,ALERT,211.48,302.98,59.959,1486976403,"201051344000458","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,617898.4,617898.4,25395,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976443,1613579.00
02/13/2017 04:00,2,0.000,ALERT,212.16,303.28,59.922,1486976403,"201051344000853","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,617497.2,617497.2,25241,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976445,1613580.00
02/13/2017 04:00,2,0.000,ALERT,211.70,302.68,59.933,1486976403,"201051344000685","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,613613.7,613613.7,25541,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486976447,1613581.00
02/13/2017 04:00,2,0.000,ALERT,211.48,302.37,59.965,1486976403,"201051344000917","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,610607.4,610607.4,25525,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486976448,1613582.00
02/13/2017 04:00,2,0.000,ALERT,211.70,302.68,59.933,1486976403,"201051344001145","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,617360.3,617360.3,25388,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976450,1613583.00
02/13/2017 04:00,2,0.000,ALERT,211.25,301.47,59.954,1486976403,"201051344000651","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,608239.6,608239.6,25722,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976452,1613584.00
02/13/2017 04:00,2,0.000,ALERT,210.57,301.77,59.965,1486976403,"274151322000088","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,832001.1,832001.1,25306,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976454,1613585.00
02/13/2017 04:00,2,0.000,ALERT,211.70,300.87,59.959,1486976403,"274151322000068","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,722316.1,722316.1,25828,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486976456,1613586.00
02/13/2017 04:00,2,0.000,ALERT,211.03,302.68,59.944,1486976403,"201051344001135","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,603723.1,603723.1,25774,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486976458,1613587.00
02/13/2017 04:00,2,0.000,ALERT,211.25,302.98,59.996,1486976403,"201051344000594","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,619986.5,619986.5,25641,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976459,1613588.00
02/13/2017 04:00,2,0.000,ALERT,211.25,302.07,59.996,1486976403,"201051344001203","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,612071.8,612071.8,25784,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486976461,1613589.00
02/13/2017 04:00,2,0.000,ALERT,210.80,301.47,59.954,1486976403,"274151322000054","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,848830.7,848830.7,25227,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976463,1613590.00
02/13/2017 04:00,2,0.000,ALERT,211.93,302.37,59.965,1486976403,"201051344000867","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,606595.9,606595.9,25788,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976465,1613591.00
02/13/2017 04:00,2,0.000,ALERT,211.25,302.68,59.938,1486976403,"201051344001093","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,609536.7,609536.7,25625,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976467,1613592.00
02/13/2017 04:00,2,0.000,ALERT,211.25,302.68,59.970,1486976403,"201051344000900","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,625791.4,625791.4,25150,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976468,1613593.00
02/13/2017 04:00,2,0.000,ALERT,211.48,301.77,59.975,1486976403,"201051344000648","219011344069620",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,615426.0,615426.0,25237,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976470,1613594.00
02/13/2017 04:00,2,0.000,ALERT,211.48,302.98,59.970,1486976403,"201051344000569","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,627256.0,627256.0,25131,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976472,1613595.00
02/13/2017 04:00,2,0.000,ALERT,211.25,302.37,59.965,1486976403,"201051344000983","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,618759.3,618759.3,25331,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486976474,1613596.00
02/13/2017 04:00,2,0.000,ALERT,211.48,302.37,59.970,1486976403,"201051344001158","219011344069620",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,607232.7,607232.7,25670,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976476,1613597.00
02/13/2017 04:00,2,0.000,ALERT,211.93,303.28,59.970,1486976403,"201051344000576","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,618163.4,618163.4,25211,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486976477,1613598.00
02/13/2017 04:00,2,0.000,ALERT,210.80,300.27,59.959,1486976403,"274151322000087","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,820585.6,820585.6,25552,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486976479,1613599.00
02/13/2017 04:15,2,0.000,ALERT,211.70,301.77,60.012,1486977304,"201051344000645","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,617430.1,617430.1,25249,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977306,1613600.00
02/13/2017 04:15,2,0.000,ALERT,211.03,301.77,59.996,1486977304,"274151322000085","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,847456.8,847456.8,25272,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486977307,1613601.00
02/13/2017 04:15,2,0.000,ALERT,211.93,301.77,59.949,1486977304,"201051344000633","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,606418.2,606418.2,25749,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977309,1613602.00
02/13/2017 04:15,2,0.000,ALERT,211.48,301.77,59.986,1486977304,"201051344000469","219011344069620",0.00,-2.50,0,299.67,304.48,0.0,0.0,0.000,609300.7,609300.7,25709,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977311,1613603.00
02/13/2017 04:15,2,0.000,ALERT,211.25,302.37,59.996,1486977304,"201051344000646","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,605095.4,605095.4,25624,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486977313,1613604.00
02/13/2017 04:15,2,0.000,ALERT,210.57,302.07,59.991,1486977304,"274151322000052","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,876254.1,876254.1,25049,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977315,1613605.00
02/13/2017 04:15,2,0.000,ALERT,211.48,302.37,60.034,1486977304,"201051344000585","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,615560.0,615560.0,25785,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977316,1613606.00
02/13/2017 04:15,2,0.000,ALERT,211.48,302.68,60.007,1486977304,"201051344001230","219011344069620",0.00,-3.00,0,300.87,304.18,0.0,0.0,0.000,608725.3,608725.3,25472,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486977318,1613607.00
02/13/2017 04:15,2,0.000,ALERT,211.93,302.98,60.002,1486977304,"201051344000582","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,600410.0,600410.0,25664,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977320,1613608.00
02/13/2017 04:15,2,0.000,ALERT,211.03,302.07,60.012,1486977304,"201051344000955","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,615910.2,615910.2,25590,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977322,1613609.00
02/13/2017 04:15,2,0.000,ALERT,211.03,301.47,59.986,1486977304,"274151322000094","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,721449.6,721449.6,25932,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977324,1613610.00
