ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 04:15,2,0.000,ALERT,211.48,302.68,60.034,1486977304,"201051344000579","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,624895.8,624895.8,25569,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977325,1613611.00
02/13/2017 04:15,2,0.000,ALERT,211.03,302.68,60.007,1486977304,"201051344000890","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,612601.6,612601.6,25673,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486977327,1613612.00
02/13/2017 04:15,2,0.000,ALERT,211.48,302.07,60.012,1486977304,"201051344000438","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,613731.3,613731.3,25663,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977329,1613613.00
02/13/2017 04:15,2,0.000,ALERT,211.48,301.77,59.996,1486977304,"201051344000417","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,596717.8,596717.8,25888,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486977331,1613614.00
02/13/2017 04:15,2,0.000,ALERT,211.03,302.37,60.012,1486977304,"274151322000083","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,867666.8,867666.8,25100,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977333,1613615.00
02/13/2017 04:15,2,0.000,ALERT,211.70,301.47,59.996,1486977304,"274151322000076","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,924867.3,924867.3,25198,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977335,1613616.00
02/13/2017 04:15,2,0.000,ALERT,211.25,302.68,60.002,1486977304,"201051344000868","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,607741.4,607741.4,25733,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486977336,1613617.00
02/13/2017 04:15,2,0.000,ALERT,210.80,302.68,60.007,1486977304,"274151322000095","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,916258.6,916258.6,25303,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977338,1613618.00
02/13/2017 04:15,2,0.000,ALERT,211.25,302.07,59.996,1486977304,"201051344000988","219011344069620",0.00,-2.00,0,298.17,304.48,0.0,0.0,0.000,569259.6,569259.6,25771,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977340,1613619.00
02/13/2017 04:15,2,0.000,ALERT,211.03,301.47,59.981,1486977304,"201051344001025","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,613448.2,613448.2,25845,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977342,1613620.00
02/13/2017 04:15,2,0.000,ALERT,211.25,302.37,59.996,1486977304,"201051344000458","219011344069620",0.00,-0.50,0,300.87,305.38,0.0,0.0,0.000,617898.4,617898.4,25397,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977344,1613621.00
02/13/2017 04:15,2,0.000,ALERT,211.93,302.07,59.996,1486977304,"201051344000853","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,617497.2,617497.2,25243,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977345,1613622.00
02/13/2017 04:15,2,0.000,ALERT,211.48,302.07,59.991,1486977304,"201051344000685","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,613613.7,613613.7,25543,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486977347,1613623.00
02/13/2017 04:15,2,0.000,ALERT,211.70,301.77,59.986,1486977304,"201051344000917","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,610607.4,610607.4,25527,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977349,1613624.00
02/13/2017 04:15,2,0.000,ALERT,211.48,302.37,59.991,1486977304,"201051344001145","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,617360.3,617360.3,25390,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977351,1613625.00
02/13/2017 04:15,2,0.000,ALERT,211.48,301.47,59.991,1486977304,"201051344000651","219011344069620",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,608239.6,608239.6,25724,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977353,1613626.00
02/13/2017 04:15,2,0.000,ALERT,210.57,301.47,59.986,1486977304,"274151322000088","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,832001.1,832001.1,25308,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977355,1613627.00
02/13/2017 04:15,2,0.000,ALERT,211.48,300.87,59.991,1486977304,"274151322000068","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,722316.1,722316.1,25830,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977356,1613628.00
02/13/2017 04:15,2,0.000,ALERT,211.03,302.07,59.944,1486977304,"201051344001135","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,603723.1,603723.1,25776,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977358,1613629.00
02/13/2017 04:15,2,0.000,ALERT,211.03,302.68,59.986,1486977304,"201051344000594","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,619986.5,619986.5,25643,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977360,1613630.00
02/13/2017 04:15,2,0.000,ALERT,211.48,301.77,60.023,1486977304,"201051344001203","219011344069620",0.00,-3.50,0,300.57,305.68,0.0,0.0,0.000,612071.8,612071.8,25786,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486977362,1613631.00
02/13/2017 04:15,2,0.000,ALERT,210.80,301.77,59.975,1486977304,"274151322000054","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,848830.7,848830.7,25229,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977364,1613632.00
02/13/2017 04:15,2,0.000,ALERT,211.70,302.07,59.981,1486977304,"201051344000867","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,606595.9,606595.9,25790,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486977365,1613633.00
02/13/2017 04:15,2,0.000,ALERT,211.25,302.07,59.996,1486977304,"201051344001093","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,609536.7,609536.7,25627,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977367,1613634.00
02/13/2017 04:15,2,0.000,ALERT,211.25,302.37,59.981,1486977304,"201051344000900","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,625791.4,625791.4,25152,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486977369,1613635.00
02/13/2017 04:15,2,0.000,ALERT,211.48,301.47,59.933,1486977304,"201051344000648","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,615426.0,615426.0,25239,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977371,1613636.00
02/13/2017 04:15,2,0.000,ALERT,211.48,302.98,59.981,1486977304,"201051344000569","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,627256.0,627256.0,25133,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977373,1613637.00
02/13/2017 04:15,2,0.000,ALERT,211.48,302.68,59.991,1486977304,"201051344000983","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,618759.3,618759.3,25333,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486977374,1613638.00
02/13/2017 04:15,2,0.000,ALERT,211.48,302.37,59.975,1486977304,"201051344001158","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,607232.7,607232.7,25672,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486977376,1613639.00
02/13/2017 04:15,2,0.000,ALERT,211.93,302.68,59.970,1486977304,"201051344000576","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,618163.4,618163.4,25213,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977378,1613640.00
02/13/2017 04:15,2,0.000,ALERT,211.03,300.87,59.965,1486977304,"274151322000087","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,820585.6,820585.6,25554,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486977380,1613641.00
02/13/2017 04:30,2,0.000,ALERT,211.93,302.68,59.986,1486978203,"201051344000645","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,617430.1,617430.1,25251,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978205,1613642.00
02/13/2017 04:30,2,0.000,ALERT,210.80,301.47,59.959,1486978203,"274151322000085","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,847456.8,847456.8,25274,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978207,1613643.00
02/13/2017 04:30,2,0.000,ALERT,211.93,302.37,59.981,1486978203,"201051344000633","219011344069620",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,606418.2,606418.2,25751,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978209,1613644.00
02/13/2017 04:30,2,0.000,ALERT,211.48,302.68,60.002,1486978203,"201051344000469","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,609300.7,609300.7,25711,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978210,1613645.00
02/13/2017 04:30,2,0.000,ALERT,210.80,301.77,59.996,1486978203,"201051344000646","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,605095.4,605095.4,25626,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486978212,1613646.00
02/13/2017 04:30,2,0.000,ALERT,210.80,302.37,59.986,1486978203,"274151322000052","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,876254.1,876254.1,25051,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978214,1613647.00
02/13/2017 04:30,2,0.000,ALERT,211.25,302.07,59.975,1486978203,"201051344000585","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,615560.0,615560.0,25787,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486978216,1613648.00
02/13/2017 04:30,2,0.000,ALERT,211.03,302.07,59.975,1486978203,"201051344001230","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,608725.3,608725.3,25474,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978218,1613649.00
02/13/2017 04:30,2,0.000,ALERT,211.70,302.68,59.981,1486978203,"201051344000582","219011344069620",0.00,-3.50,0,300.87,304.48,0.0,0.0,0.000,600410.0,600410.0,25666,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978219,1613650.00
02/13/2017 04:30,2,0.000,ALERT,210.80,301.47,60.002,1486978203,"201051344000955","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,615910.2,615910.2,25592,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486978221,1613651.00
02/13/2017 04:30,2,0.000,ALERT,210.80,301.47,59.975,1486978203,"274151322000094","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,721449.6,721449.6,25934,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486978223,1613652.00
02/13/2017 04:30,2,0.000,ALERT,211.48,303.28,59.981,1486978203,"201051344000579","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,624895.8,624895.8,25571,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978225,1613653.00
02/13/2017 04:30,2,0.000,ALERT,211.03,302.07,59.986,1486978203,"201051344000890","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,612601.6,612601.6,25675,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978227,1613654.00
02/13/2017 04:30,2,0.000,ALERT,211.25,301.77,59.981,1486978203,"201051344000438","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,613731.3,613731.3,25665,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978228,1613655.00
02/13/2017 04:30,2,0.000,ALERT,211.48,301.47,59.986,1486978203,"201051344000417","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,596717.8,596717.8,25890,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486978230,1613656.00
02/13/2017 04:30,2,0.000,ALERT,211.25,302.68,59.970,1486978203,"274151322000083","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,867666.8,867666.8,25102,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978232,1613657.00
02/13/2017 04:30,2,0.000,ALERT,211.48,301.77,59.981,1486978203,"274151322000076","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,924867.3,924867.3,25200,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978234,1613658.00
02/13/2017 04:30,2,0.000,ALERT,211.48,303.88,59.954,1486978203,"201051344000868","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,607741.4,607741.4,25735,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978236,1613659.00
02/13/2017 04:30,2,0.000,ALERT,210.80,303.28,59.981,1486978203,"274151322000095","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,916258.6,916258.6,25305,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978238,1613660.00
02/13/2017 04:30,2,0.000,ALERT,211.25,302.68,59.944,1486978203,"201051344000988","219011344069620",0.00,-2.00,0,297.87,304.18,0.0,0.0,0.000,569259.6,569259.6,25773,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978239,1613661.00
02/13/2017 04:30,2,0.000,ALERT,210.80,300.87,59.981,1486978203,"201051344001025","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,613448.2,613448.2,25847,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978241,1613662.00
02/13/2017 04:30,2,0.000,ALERT,211.25,302.98,59.975,1486978203,"201051344000458","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,617898.4,617898.4,25399,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978243,1613663.00
02/13/2017 04:30,2,0.000,ALERT,212.16,302.98,59.981,1486978203,"201051344000853","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,617497.2,617497.2,25245,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486978245,1613664.00
02/13/2017 04:30,2,0.000,ALERT,211.48,301.77,59.975,1486978203,"201051344000685","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,613613.7,613613.7,25545,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486978246,1613665.00
02/13/2017 04:30,2,0.000,ALERT,211.25,301.47,59.981,1486978203,"201051344000917","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,610607.4,610607.4,25529,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486978248,1613666.00
02/13/2017 04:30,2,0.000,ALERT,211.48,301.77,59.959,1486978203,"201051344001145","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,617360.3,617360.3,25392,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486978250,1613667.00
02/13/2017 04:30,2,0.000,ALERT,211.25,301.17,59.986,1486978203,"201051344000651","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,608239.6,608239.6,25726,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978252,1613668.00
02/13/2017 04:30,2,0.000,ALERT,210.57,301.17,59.981,1486978203,"274151322000088","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,832001.1,832001.1,25310,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978254,1613669.00
02/13/2017 04:30,2,0.000,ALERT,211.70,301.47,59.991,1486978203,"274151322000068","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,722316.1,722316.1,25832,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978256,1613670.00
02/13/2017 04:30,2,0.000,ALERT,210.80,301.77,59.975,1486978203,"201051344001135","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,603723.1,603723.1,25778,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486978257,1613671.00
02/13/2017 04:30,2,0.000,ALERT,211.03,303.28,59.981,1486978203,"201051344000594","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,619986.5,619986.5,25645,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978259,1613672.00
02/13/2017 04:30,2,0.000,ALERT,211.25,301.47,59.981,1486978203,"201051344001203","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,612071.8,612071.8,25788,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978261,1613673.00
02/13/2017 04:30,2,0.000,ALERT,210.80,302.37,59.975,1486978203,"274151322000054","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,848830.7,848830.7,25231,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978263,1613674.00
02/13/2017 04:30,2,0.000,ALERT,211.70,302.37,59.986,1486978203,"201051344000867","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,606595.9,606595.9,25792,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486978265,1613675.00
02/13/2017 04:30,2,0.000,ALERT,211.03,302.07,59.986,1486978203,"201051344001093","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,609536.7,609536.7,25629,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486978267,1613676.00
02/13/2017 04:30,2,0.000,ALERT,211.25,302.98,59.975,1486978203,"201051344000900","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,625791.4,625791.4,25154,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486978268,1613677.00
02/13/2017 04:30,2,0.000,ALERT,211.48,301.77,59.981,1486978203,"201051344000648","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,615426.0,615426.0,25241,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978270,1613678.00
02/13/2017 04:30,2,0.000,ALERT,211.48,303.58,59.986,1486978203,"201051344000569","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,627256.0,627256.0,25135,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978272,1613679.00
02/13/2017 04:30,2,0.000,ALERT,211.48,302.98,59.981,1486978203,"201051344000983","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,618759.3,618759.3,25335,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486978274,1613680.00
02/13/2017 04:30,2,0.000,ALERT,211.48,302.68,59.965,1486978203,"201051344001158","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,607232.7,607232.7,25674,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486978275,1613681.00
02/13/2017 04:30,2,0.000,ALERT,211.93,303.58,59.981,1486978203,"201051344000576","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,618163.4,618163.4,25215,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978277,1613682.00
02/13/2017 04:30,2,0.000,ALERT,211.03,300.87,59.981,1486978203,"274151322000087","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,820585.6,820585.6,25556,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486978279,1613683.00
02/13/2017 04:45,2,0.000,ALERT,211.70,301.77,59.965,1486979103,"201051344000645","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,617430.1,617430.1,25253,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979105,1613684.00
02/13/2017 04:45,2,0.000,ALERT,210.80,301.17,59.959,1486979103,"274151322000085","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,847456.8,847456.8,25276,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486979107,1613685.00
02/13/2017 04:45,2,0.000,ALERT,211.70,301.77,59.954,1486979103,"201051344000633","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,606418.2,606418.2,25753,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979109,1613686.00
02/13/2017 04:45,2,0.000,ALERT,211.25,302.07,59.965,1486979103,"201051344000469","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,609300.7,609300.7,25713,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979110,1613687.00
02/13/2017 04:45,2,0.000,ALERT,210.80,301.77,59.965,1486979103,"201051344000646","219011344069620",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,605095.4,605095.4,25628,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979112,1613688.00
02/13/2017 04:45,2,0.000,ALERT,210.35,301.77,59.970,1486979103,"274151322000052","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,876254.1,876254.1,25053,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979114,1613689.00
02/13/2017 04:45,2,0.000,ALERT,211.25,302.07,59.944,1486979103,"201051344000585","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,615560.0,615560.0,25789,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486979116,1613690.00
02/13/2017 04:45,2,0.000,ALERT,211.03,302.07,59.954,1486979103,"201051344001230","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,608725.3,608725.3,25476,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486979118,1613691.00
02/13/2017 04:45,2,0.000,ALERT,211.48,302.37,59.970,1486979103,"201051344000582","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,600410.0,600410.0,25668,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979120,1613692.00
02/13/2017 04:45,2,0.000,ALERT,210.80,301.77,59.986,1486979103,"201051344000955","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,615910.2,615910.2,25594,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486979121,1613693.00
02/13/2017 04:45,2,0.000,ALERT,210.57,300.57,59.954,1486979103,"274151322000094","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,721449.6,721449.6,25936,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979123,1613694.00
02/13/2017 04:45,2,0.000,ALERT,211.25,302.37,59.965,1486979103,"201051344000579","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,624895.8,624895.8,25573,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979125,1613695.00
02/13/2017 04:45,2,0.000,ALERT,210.80,302.07,59.954,1486979103,"201051344000890","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,612601.6,612601.6,25677,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486979127,1613696.00
02/13/2017 04:45,2,0.000,ALERT,211.03,301.47,59.965,1486979103,"201051344000438","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,613731.3,613731.3,25667,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979129,1613697.00
02/13/2017 04:45,2,0.000,ALERT,211.25,301.17,59.970,1486979103,"201051344000417","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,596717.8,596717.8,25892,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979131,1613698.00
02/13/2017 04:45,2,0.000,ALERT,210.80,300.87,59.933,1486979103,"274151322000083","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,867666.8,867666.8,25104,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979132,1613699.00
02/13/2017 04:45,2,0.000,ALERT,211.25,300.87,59.949,1486979103,"274151322000076","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,924867.3,924867.3,25202,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979134,1613700.00
02/13/2017 04:45,2,0.000,ALERT,210.80,302.07,59.965,1486979103,"274151322000095","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,916258.6,916258.6,25307,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979137,1613701.00
02/13/2017 04:45,2,0.000,ALERT,211.25,302.07,59.965,1486979103,"201051344000988","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,569259.6,569259.6,25775,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979139,1613702.00
02/13/2017 04:45,2,0.000,ALERT,210.57,300.57,59.928,1486979103,"201051344001025","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,613448.2,613448.2,25849,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979141,1613703.00
02/13/2017 04:45,2,0.000,ALERT,211.03,302.07,59.928,1486979103,"201051344000458","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,617898.4,617898.4,25401,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979143,1613704.00
02/13/2017 04:45,2,0.000,ALERT,211.93,302.07,59.970,1486979103,"201051344000853","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,617497.2,617497.2,25247,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486979144,1613705.00
02/13/2017 04:45,2,0.000,ALERT,211.25,301.77,59.965,1486979103,"201051344000685","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,613613.7,613613.7,25547,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979146,1613706.00
02/13/2017 04:45,2,0.000,ALERT,211.25,301.17,59.970,1486979103,"201051344000917","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,610607.4,610607.4,25531,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979148,1613707.00
02/13/2017 04:45,2,0.000,ALERT,211.48,302.07,59.928,1486979103,"201051344001145","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,617360.3,617360.3,25394,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979150,1613708.00
02/13/2017 04:45,2,0.000,ALERT,211.03,300.87,59.965,1486979103,"201051344000651","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,608239.6,608239.6,25728,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486979152,1613709.00
02/13/2017 04:45,2,0.000,ALERT,210.35,300.87,59.970,1486979103,"274151322000088","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,832001.1,832001.1,25312,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979154,1613710.00
02/13/2017 04:45,2,0.000,ALERT,211.25,300.27,59.954,1486979103,"274151322000068","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,722316.1,722316.1,25834,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979155,1613711.00
02/13/2017 04:45,2,0.000,ALERT,210.57,301.17,60.002,1486979103,"201051344001135","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,603723.1,603723.1,25780,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979157,1613712.00
02/13/2017 04:45,2,0.000,ALERT,211.03,302.68,59.954,1486979103,"201051344000594","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,619986.5,619986.5,25647,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486979159,1613713.00
02/13/2017 04:45,2,0.000,ALERT,211.03,301.17,59.965,1486979103,"201051344001203","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,612071.8,612071.8,25790,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979161,1613714.00
02/13/2017 04:45,2,0.000,ALERT,210.57,300.87,59.996,1486979103,"274151322000054","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,848830.7,848830.7,25233,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979162,1613715.00
02/13/2017 04:45,2,0.000,ALERT,211.70,301.77,59.959,1486979103,"201051344000867","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,606595.9,606595.9,25794,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979164,1613716.00
02/13/2017 04:45,2,0.000,ALERT,211.03,301.47,59.965,1486979103,"201051344001093","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,609536.7,609536.7,25631,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979166,1613717.00
02/13/2017 04:45,2,0.000,ALERT,211.25,302.07,59.922,1486979103,"201051344000900","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,625791.4,625791.4,25156,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486979168,1613718.00
02/13/2017 04:45,2,0.000,ALERT,211.48,301.47,59.959,1486979103,"201051344000648","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,615426.0,615426.0,25243,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979170,1613719.00
02/13/2017 04:45,2,0.000,ALERT,211.25,302.37,59.965,1486979103,"201051344000569","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,627256.0,627256.0,25137,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979171,1613720.00
02/13/2017 04:45,2,0.000,ALERT,211.25,302.07,59.965,1486979103,"201051344000983","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,618759.3,618759.3,25337,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979173,1613721.00
02/13/2017 04:45,2,0.000,ALERT,211.48,302.07,59.965,1486979103,"201051344001158","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,607232.7,607232.7,25676,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979175,1613722.00
02/13/2017 04:45,2,0.000,ALERT,211.70,302.68,59.959,1486979103,"201051344000576","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,618163.4,618163.4,25217,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979177,1613723.00
02/13/2017 04:45,2,0.000,ALERT,210.80,299.97,59.959,1486979103,"274151322000087","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,820585.6,820585.6,25558,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979178,1613724.00
02/13/2017 04:45,2,0.000,ALERT,211.25,302.68,59.954,1486979103,"201051344000868","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,607741.4,607741.4,25737,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486979180,1613725.00
02/13/2017 05:00,2,0.000,ALERT,211.93,302.68,59.991,1486980003,"201051344000645","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,617430.1,617430.1,25255,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980005,1613726.00
02/13/2017 05:00,2,0.000,ALERT,210.12,300.57,59.981,1486980003,"274151322000085","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,847456.8,847456.8,25278,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980007,1613727.00
02/13/2017 05:00,2,0.000,ALERT,212.16,302.68,59.986,1486980003,"201051344000633","219011344069620",0.00,-3.00,0,298.47,304.48,0.0,0.0,0.000,606418.2,606418.2,25755,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980008,1613728.00
02/13/2017 05:00,2,0.000,ALERT,211.48,302.68,59.986,1486980003,"201051344000469","219011344069620",0.00,-2.50,0,298.77,304.48,0.0,0.0,0.000,609300.7,609300.7,25715,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980010,1613729.00
02/13/2017 05:00,2,0.000,ALERT,210.57,300.27,59.986,1486980003,"201051344000646","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,605095.4,605095.4,25630,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980012,1613730.00
02/13/2017 05:00,2,0.000,ALERT,209.90,299.97,59.959,1486980003,"274151322000052","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,876254.1,876254.1,25055,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980014,1613731.00
02/13/2017 05:00,2,0.000,ALERT,210.80,300.57,59.949,1486980003,"201051344000585","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,615560.0,615560.0,25791,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980016,1613732.00
02/13/2017 05:00,2,0.000,ALERT,210.80,300.87,59.991,1486980003,"201051344001230","219011344069620",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,608725.3,608725.3,25478,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980017,1613733.00
02/13/2017 05:00,2,0.000,ALERT,211.25,301.47,60.018,1486980003,"201051344000582","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,600410.0,600410.0,25670,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980019,1613734.00
02/13/2017 05:00,2,0.000,ALERT,210.12,300.27,59.991,1486980003,"201051344000955","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,615910.2,615910.2,25596,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980021,1613735.00
02/13/2017 05:00,2,0.000,ALERT,210.12,299.67,59.975,1486980003,"274151322000094","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,721449.6,721449.6,25938,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980023,1613736.00
02/13/2017 05:00,2,0.000,ALERT,211.48,303.28,59.986,1486980003,"201051344000579","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,624895.8,624895.8,25575,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980025,1613737.00
02/13/2017 05:00,2,0.000,ALERT,210.57,300.57,59.981,1486980003,"201051344000890","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,612601.6,612601.6,25679,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980026,1613738.00
02/13/2017 05:00,2,0.000,ALERT,210.80,300.27,59.975,1486980003,"201051344000438","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,613731.3,613731.3,25669,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980028,1613739.00
02/13/2017 05:00,2,0.000,ALERT,211.03,299.67,59.970,1486980003,"201051344000417","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,596717.8,596717.8,25894,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980030,1613740.00
02/13/2017 05:00,2,0.000,ALERT,210.35,300.87,59.959,1486980003,"274151322000083","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,867666.8,867666.8,25106,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980032,1613741.00
02/13/2017 05:00,2,0.000,ALERT,211.03,300.57,59.970,1486980003,"274151322000076","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,924867.3,924867.3,25204,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980034,1613742.00
02/13/2017 05:00,2,0.000,ALERT,211.25,302.68,59.970,1486980003,"201051344000868","219011344069620",0.00,-2.50,0,300.57,305.68,0.0,0.0,0.000,607741.4,607741.4,25739,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980035,1613743.00
02/13/2017 05:00,2,0.000,ALERT,210.12,301.17,59.975,1486980003,"274151322000095","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,916258.6,916258.6,25309,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980037,1613744.00
02/13/2017 05:00,2,0.000,ALERT,211.25,302.07,59.975,1486980003,"201051344000988","219011344069620",0.00,-2.00,0,297.57,304.48,0.0,0.0,0.000,569259.6,569259.6,25777,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980039,1613745.00
02/13/2017 05:00,2,0.000,ALERT,210.35,299.37,60.018,1486980003,"201051344001025","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,613448.2,613448.2,25851,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980041,1613746.00
02/13/2017 05:00,2,0.000,ALERT,211.03,301.77,59.933,1486980003,"201051344000458","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,617898.4,617898.4,25403,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980043,1613747.00
02/13/2017 05:00,2,0.000,ALERT,211.93,301.77,59.975,1486980003,"201051344000853","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,617497.2,617497.2,25249,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980044,1613748.00
02/13/2017 05:00,2,0.000,ALERT,211.03,300.27,59.970,1486980003,"201051344000685","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,613613.7,613613.7,25549,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980047,1613749.00
02/13/2017 05:00,2,0.000,ALERT,210.80,299.67,59.970,1486980003,"201051344000917","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,610607.4,610607.4,25533,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980048,1613750.00
02/13/2017 05:00,2,0.000,ALERT,210.80,300.27,59.965,1486980003,"201051344001145","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,617360.3,617360.3,25396,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980050,1613751.00
02/13/2017 05:00,2,0.000,ALERT,210.80,299.67,59.938,1486980003,"201051344000651","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,608239.6,608239.6,25730,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980052,1613752.00
02/13/2017 05:00,2,0.000,ALERT,209.67,299.97,59.970,1486980003,"274151322000088","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,832001.1,832001.1,25314,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980054,1613753.00
02/13/2017 05:00,2,0.000,ALERT,210.80,299.67,59.965,1486980003,"274151322000068","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,722316.1,722316.1,25836,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980056,1613754.00
02/13/2017 05:00,2,0.000,ALERT,210.12,300.27,59.965,1486980003,"201051344001135","219011344069620",0.00,-2.50,0,299.07,303.58,0.0,0.0,0.000,603723.1,603723.1,25782,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980057,1613755.00
