ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 05:00,2,0.000,ALERT,211.25,303.28,59.970,1486980003,"201051344000594","219011344069620",0.00,-3.00,0,299.97,305.08,0.0,0.0,0.000,619986.5,619986.5,25649,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980059,1613756.00
02/13/2017 05:00,2,0.000,ALERT,210.57,299.97,59.965,1486980003,"201051344001203","219011344069620",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,612071.8,612071.8,25792,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980061,1613757.00
02/13/2017 05:00,2,0.000,ALERT,209.90,299.97,59.959,1486980003,"274151322000054","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,848830.7,848830.7,25235,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980063,1613758.00
02/13/2017 05:00,2,0.000,ALERT,211.70,301.77,59.944,1486980003,"201051344000867","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,606595.9,606595.9,25796,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980065,1613759.00
02/13/2017 05:00,2,0.000,ALERT,210.57,299.97,60.018,1486980003,"201051344001093","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,609536.7,609536.7,25633,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980066,1613760.00
02/13/2017 05:00,2,0.000,ALERT,211.03,302.07,59.981,1486980003,"201051344000900","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,625791.4,625791.4,25158,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980068,1613761.00
02/13/2017 05:00,2,0.000,ALERT,211.48,301.47,59.954,1486980003,"201051344000648","219011344069620",0.00,-3.00,0,299.37,304.78,0.0,0.0,0.000,615426.0,615426.0,25245,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980070,1613762.00
02/13/2017 05:00,2,0.000,ALERT,211.25,302.37,59.970,1486980003,"201051344000569","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,627256.0,627256.0,25139,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980072,1613763.00
02/13/2017 05:00,2,0.000,ALERT,211.25,302.07,59.944,1486980003,"201051344000983","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,618759.3,618759.3,25339,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980074,1613764.00
02/13/2017 05:00,2,0.000,ALERT,211.70,302.07,59.981,1486980003,"201051344001158","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,607232.7,607232.7,25678,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980075,1613765.00
02/13/2017 05:00,2,0.000,ALERT,211.93,302.37,59.938,1486980003,"201051344000576","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,618163.4,618163.4,25219,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980077,1613766.00
02/13/2017 05:00,2,0.000,ALERT,210.12,299.07,59.959,1486980003,"274151322000087","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,820585.6,820585.6,25560,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980079,1613767.00
02/13/2017 05:15,2,0.000,ALERT,212.38,303.58,59.933,1486980904,"201051344000645","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,617430.1,617430.1,25257,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980906,1613768.00
02/13/2017 05:15,2,0.000,ALERT,210.57,300.27,59.959,1486980904,"274151322000085","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,847456.8,847456.8,25280,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980908,1613769.00
02/13/2017 05:15,2,0.000,ALERT,212.38,303.28,59.970,1486980904,"201051344000633","219011344069620",0.00,-3.00,0,299.37,305.08,0.0,0.0,0.000,606418.2,606418.2,25757,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980910,1613770.00
02/13/2017 05:15,2,0.000,ALERT,211.93,303.58,59.975,1486980904,"201051344000469","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,609300.7,609300.7,25717,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980911,1613771.00
02/13/2017 05:15,2,0.000,ALERT,210.57,300.87,59.965,1486980904,"201051344000646","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,605095.4,605095.4,25632,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980913,1613772.00
02/13/2017 05:15,2,0.000,ALERT,210.57,300.57,59.965,1486980904,"274151322000052","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,876254.1,876254.1,25057,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980915,1613773.00
02/13/2017 05:15,2,0.000,ALERT,211.03,300.87,59.965,1486980904,"201051344000585","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,615560.0,615560.0,25793,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980917,1613774.00
02/13/2017 05:15,2,0.000,ALERT,210.80,301.17,59.970,1486980904,"201051344001230","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,608725.3,608725.3,25480,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980919,1613775.00
02/13/2017 05:15,2,0.000,ALERT,211.25,301.47,59.949,1486980904,"201051344000582","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,600410.0,600410.0,25672,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980920,1613776.00
02/13/2017 05:15,2,0.000,ALERT,210.57,301.17,59.970,1486980904,"201051344000955","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,615910.2,615910.2,25598,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980922,1613777.00
02/13/2017 05:15,2,0.000,ALERT,210.80,299.97,59.959,1486980904,"274151322000094","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,721449.6,721449.6,25940,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980924,1613778.00
02/13/2017 05:15,2,0.000,ALERT,211.93,303.88,60.007,1486980904,"201051344000579","219011344069620",0.00,-2.00,0,300.87,305.98,0.0,0.0,0.000,624895.8,624895.8,25577,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980926,1613779.00
02/13/2017 05:15,2,0.000,ALERT,210.80,301.17,59.975,1486980904,"201051344000890","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,612601.6,612601.6,25681,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980928,1613780.00
02/13/2017 05:15,2,0.000,ALERT,211.03,300.87,59.965,1486980904,"201051344000438","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,613731.3,613731.3,25671,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980929,1613781.00
02/13/2017 05:15,2,0.000,ALERT,211.03,299.97,59.965,1486980904,"201051344000417","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,596717.8,596717.8,25896,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980931,1613782.00
02/13/2017 05:15,2,0.000,ALERT,210.80,300.87,59.965,1486980904,"274151322000083","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,867666.8,867666.8,25108,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980933,1613783.00
02/13/2017 05:15,2,0.000,ALERT,211.25,300.87,59.965,1486980904,"274151322000076","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,924867.3,924867.3,25206,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980935,1613784.00
02/13/2017 05:15,2,0.000,ALERT,211.93,304.18,59.970,1486980904,"201051344000868","219011344069620",0.00,-2.00,0,300.57,306.28,0.0,0.0,0.000,607741.4,607741.4,25741,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980937,1613785.00
02/13/2017 05:15,2,0.000,ALERT,210.57,302.07,59.975,1486980904,"274151322000095","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,916258.6,916258.6,25311,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980938,1613786.00
02/13/2017 05:15,2,0.000,ALERT,211.48,302.98,59.991,1486980904,"201051344000988","219011344069620",0.00,-1.50,0,297.26,305.08,0.0,0.0,0.000,569259.6,569259.6,25779,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980940,1613787.00
02/13/2017 05:15,2,0.000,ALERT,210.57,299.97,59.954,1486980904,"201051344001025","219011344069620",0.00,-3.00,0,297.87,303.58,0.0,0.0,0.000,613448.2,613448.2,25853,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980942,1613788.00
02/13/2017 05:15,2,0.000,ALERT,211.70,303.58,59.975,1486980904,"201051344000458","219011344069620",0.00,-0.50,0,300.27,305.98,0.0,0.0,0.000,617898.4,617898.4,25405,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980944,1613789.00
02/13/2017 05:15,2,0.000,ALERT,212.38,303.28,59.965,1486980904,"201051344000853","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,617497.2,617497.2,25251,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980946,1613790.00
02/13/2017 05:15,2,0.000,ALERT,209.67,298.47,59.975,1486980904,"201051344000685","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,613613.7,613613.7,25551,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980947,1613791.00
02/13/2017 05:15,2,0.000,ALERT,210.12,299.07,59.970,1486980904,"201051344000917","219011344069620",0.00,-1.00,0,296.36,302.37,0.0,0.0,0.000,610607.4,610607.4,25535,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980949,1613792.00
02/13/2017 05:15,2,0.000,ALERT,210.35,299.97,59.959,1486980904,"201051344001145","219011344069620",0.00,-2.50,0,297.87,303.88,0.0,0.0,0.000,617360.3,617360.3,25398,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980951,1613793.00
02/13/2017 05:15,2,0.000,ALERT,210.80,299.97,59.965,1486980904,"201051344000651","219011344069620",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,608239.6,608239.6,25732,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980953,1613794.00
02/13/2017 05:15,2,0.000,ALERT,210.35,300.27,59.996,1486980904,"274151322000088","219011344069620",0.00,-1.50,0,296.96,303.28,0.0,0.0,0.000,832001.1,832001.1,25316,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980955,1613795.00
02/13/2017 05:15,2,0.000,ALERT,211.25,299.97,59.986,1486980904,"274151322000068","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,722316.1,722316.1,25838,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980956,1613796.00
02/13/2017 05:15,2,0.000,ALERT,210.57,301.17,59.965,1486980904,"201051344001135","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,603723.1,603723.1,25784,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980958,1613797.00
02/13/2017 05:15,2,0.000,ALERT,211.48,304.18,59.944,1486980904,"201051344000594","219011344069620",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,619986.5,619986.5,25651,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980960,1613798.00
02/13/2017 05:15,2,0.000,ALERT,210.80,300.27,59.991,1486980904,"201051344001203","219011344069620",0.00,-3.00,0,297.57,304.78,0.0,0.0,0.000,612071.8,612071.8,25794,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980962,1613799.00
02/13/2017 05:15,2,0.000,ALERT,210.57,300.87,59.965,1486980904,"274151322000054","219011344069620",0.00,-1.00,0,297.26,303.58,0.0,0.0,0.000,848830.7,848830.7,25237,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980964,1613800.00
02/13/2017 05:15,2,0.000,ALERT,212.16,303.28,59.986,1486980904,"201051344000867","219011344069620",0.00,-1.50,0,299.37,305.68,0.0,0.0,0.000,606595.9,606595.9,25798,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980965,1613801.00
02/13/2017 05:15,2,0.000,ALERT,210.80,300.57,59.975,1486980904,"201051344001093","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,609536.7,609536.7,25635,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980967,1613802.00
02/13/2017 05:15,2,0.000,ALERT,211.70,303.58,60.002,1486980904,"201051344000900","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,625791.4,625791.4,25160,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980969,1613803.00
02/13/2017 05:15,2,0.000,ALERT,211.93,302.68,59.975,1486980904,"201051344000648","219011344069620",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,615426.0,615426.0,25247,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486980971,1613804.00
02/13/2017 05:15,2,0.000,ALERT,211.93,303.88,59.981,1486980904,"201051344000569","219011344069620",0.00,-1.50,0,300.87,306.28,0.0,0.0,0.000,627256.0,627256.0,25141,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980973,1613805.00
02/13/2017 05:15,2,0.000,ALERT,211.70,303.58,59.986,1486980904,"201051344000983","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,618759.3,618759.3,25341,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980974,1613806.00
02/13/2017 05:15,2,0.000,ALERT,211.93,302.98,59.986,1486980904,"201051344001158","219011344069620",0.00,-3.00,0,299.07,305.08,0.0,0.0,0.000,607232.7,607232.7,25680,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980976,1613807.00
02/13/2017 05:15,2,0.000,ALERT,212.38,303.58,59.991,1486980904,"201051344000576","219011344069620",0.00,-2.00,0,299.97,305.68,0.0,0.0,0.000,618163.4,618163.4,25221,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980978,1613808.00
02/13/2017 05:15,2,0.000,ALERT,210.80,300.57,59.981,1486980904,"274151322000087","219011344069620",0.00,-1.50,0,296.36,302.68,0.0,0.0,0.000,820585.6,820585.6,25562,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486980980,1613809.00
02/13/2017 05:30,2,0.000,ALERT,211.93,302.07,59.975,1486981803,"201051344000645","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,617430.1,617430.1,25259,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981805,1613810.00
02/13/2017 05:30,2,0.000,ALERT,210.35,300.27,59.975,1486981803,"274151322000085","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,847456.8,847456.8,25282,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981807,1613811.00
02/13/2017 05:30,2,0.000,ALERT,212.16,301.77,59.975,1486981803,"201051344000633","219011344069620",0.00,-2.50,0,298.77,304.78,0.0,0.0,0.000,606418.2,606418.2,25759,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981808,1613812.00
02/13/2017 05:30,2,0.000,ALERT,211.70,302.37,59.928,1486981803,"201051344000469","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,609300.7,609300.7,25719,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981810,1613813.00
02/13/2017 05:30,2,0.000,ALERT,210.35,300.27,60.007,1486981803,"201051344000646","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,605095.4,605095.4,25634,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981812,1613814.00
02/13/2017 05:30,2,0.000,ALERT,210.12,300.87,59.970,1486981803,"274151322000052","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,876254.1,876254.1,25059,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981814,1613815.00
02/13/2017 05:30,2,0.000,ALERT,210.80,300.87,59.975,1486981803,"201051344000585","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,615560.0,615560.0,25795,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486981816,1613816.00
02/13/2017 05:30,2,0.000,ALERT,210.57,300.87,59.970,1486981803,"201051344001230","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,608725.3,608725.3,25482,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486981818,1613817.00
02/13/2017 05:30,2,0.000,ALERT,211.25,301.17,59.970,1486981803,"201051344000582","219011344069620",0.00,-3.00,0,298.47,303.58,0.0,0.0,0.000,600410.0,600410.0,25674,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486981819,1613818.00
02/13/2017 05:30,2,0.000,ALERT,210.35,300.27,59.944,1486981803,"201051344000955","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,615910.2,615910.2,25600,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981821,1613819.00
02/13/2017 05:30,2,0.000,ALERT,210.12,299.07,59.922,1486981803,"274151322000094","219011344069620",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,721449.6,721449.6,25942,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981823,1613820.00
02/13/2017 05:30,2,0.000,ALERT,211.48,302.68,59.996,1486981803,"201051344000579","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,624895.8,624895.8,25579,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981825,1613821.00
02/13/2017 05:30,2,0.000,ALERT,210.35,300.57,59.965,1486981803,"201051344000890","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,612601.6,612601.6,25683,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981827,1613822.00
02/13/2017 05:30,2,0.000,ALERT,210.57,299.67,59.965,1486981803,"201051344000438","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,613731.3,613731.3,25673,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981828,1613823.00
02/13/2017 05:30,2,0.000,ALERT,210.80,299.67,59.975,1486981803,"201051344000417","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,596717.8,596717.8,25898,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981830,1613824.00
02/13/2017 05:30,2,0.000,ALERT,210.12,300.87,59.959,1486981803,"274151322000083","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,867666.8,867666.8,25110,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981832,1613825.00
02/13/2017 05:30,2,0.000,ALERT,210.80,299.67,59.954,1486981803,"274151322000076","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,924867.3,924867.3,25208,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981834,1613826.00
02/13/2017 05:30,2,0.000,ALERT,211.25,302.98,59.991,1486981803,"201051344000868","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,607741.4,607741.4,25743,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486981836,1613827.00
02/13/2017 05:30,2,0.000,ALERT,210.12,300.87,59.975,1486981803,"274151322000095","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,916258.6,916258.6,25313,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981838,1613828.00
02/13/2017 05:30,2,0.000,ALERT,211.03,302.37,59.959,1486981803,"201051344000988","219011344069620",0.00,-2.00,0,297.87,304.78,0.0,0.0,0.000,569259.6,569259.6,25781,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981839,1613829.00
02/13/2017 05:30,2,0.000,ALERT,210.35,299.37,59.965,1486981803,"201051344001025","219011344069620",0.00,-3.00,0,296.96,303.28,0.0,0.0,0.000,613448.2,613448.2,25855,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981841,1613830.00
02/13/2017 05:30,2,0.000,ALERT,211.25,302.68,59.965,1486981803,"201051344000458","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,617898.4,617898.4,25407,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981843,1613831.00
02/13/2017 05:30,2,0.000,ALERT,211.70,302.07,59.970,1486981803,"201051344000853","219011344069620",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,617497.2,617497.2,25253,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981845,1613832.00
02/13/2017 05:30,2,0.000,ALERT,210.80,300.27,59.970,1486981803,"201051344000685","219011344069620",0.00,-2.00,0,296.36,302.68,0.0,0.0,0.000,613613.7,613613.7,25553,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981847,1613833.00
02/13/2017 05:30,2,0.000,ALERT,210.57,299.67,59.975,1486981803,"201051344000917","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,610607.4,610607.4,25537,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981848,1613834.00
02/13/2017 05:30,2,0.000,ALERT,210.57,299.67,60.018,1486981803,"201051344001145","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,617360.3,617360.3,25400,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981850,1613835.00
02/13/2017 05:30,2,0.000,ALERT,210.57,299.37,59.959,1486981803,"201051344000651","219011344069620",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,608239.6,608239.6,25734,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486981852,1613836.00
02/13/2017 05:30,2,0.000,ALERT,209.67,299.07,59.970,1486981803,"274151322000088","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,832001.1,832001.1,25318,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981854,1613837.00
02/13/2017 05:30,2,0.000,ALERT,210.80,298.77,59.975,1486981803,"274151322000068","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,722316.1,722316.1,25840,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981856,1613838.00
02/13/2017 05:30,2,0.000,ALERT,210.12,299.97,59.986,1486981803,"201051344001135","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,603723.1,603723.1,25786,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981857,1613839.00
02/13/2017 05:30,2,0.000,ALERT,211.03,302.68,59.986,1486981803,"201051344000594","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,619986.5,619986.5,25653,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981859,1613840.00
02/13/2017 05:30,2,0.000,ALERT,210.57,299.67,59.959,1486981803,"201051344001203","219011344069620",0.00,-3.00,0,298.77,304.48,0.0,0.0,0.000,612071.8,612071.8,25796,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486981861,1613841.00
02/13/2017 05:30,2,0.000,ALERT,210.12,299.37,59.944,1486981803,"274151322000054","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,848830.7,848830.7,25239,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981863,1613842.00
02/13/2017 05:30,2,0.000,ALERT,211.70,301.77,59.981,1486981803,"201051344000867","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,606595.9,606595.9,25800,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981864,1613843.00
02/13/2017 05:30,2,0.000,ALERT,210.35,299.97,59.981,1486981803,"201051344001093","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,609536.7,609536.7,25637,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486981866,1613844.00
02/13/2017 05:30,2,0.000,ALERT,211.48,302.37,60.007,1486981803,"201051344000900","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,625791.4,625791.4,25162,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981868,1613845.00
02/13/2017 05:30,2,0.000,ALERT,211.70,301.47,59.933,1486981803,"201051344000648","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,615426.0,615426.0,25249,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981870,1613846.00
02/13/2017 05:30,2,0.000,ALERT,211.48,302.68,59.981,1486981803,"201051344000569","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,627256.0,627256.0,25143,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981872,1613847.00
02/13/2017 05:30,2,0.000,ALERT,211.48,302.07,59.981,1486981803,"201051344000983","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,618759.3,618759.3,25343,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981873,1613848.00
02/13/2017 05:30,2,0.000,ALERT,211.48,302.07,59.975,1486981803,"201051344001158","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,607232.7,607232.7,25682,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486981875,1613849.00
02/13/2017 05:30,2,0.000,ALERT,212.16,302.68,59.959,1486981803,"201051344000576","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,618163.4,618163.4,25223,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981877,1613850.00
02/13/2017 05:30,2,0.000,ALERT,210.35,298.77,59.944,1486981803,"274151322000087","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,820585.6,820585.6,25564,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486981879,1613851.00
02/13/2017 05:45,2,0.000,ALERT,212.16,302.07,59.991,1486982704,"201051344000645","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,617430.1,617430.1,25261,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982706,1613852.00
02/13/2017 05:45,2,0.000,ALERT,210.35,299.37,59.981,1486982704,"274151322000085","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,847456.8,847456.8,25284,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982707,1613853.00
02/13/2017 05:45,2,0.000,ALERT,212.16,301.77,59.944,1486982704,"201051344000633","219011344069620",0.00,-2.50,0,298.77,304.48,0.0,0.0,0.000,606418.2,606418.2,25761,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982709,1613854.00
02/13/2017 05:45,2,0.000,ALERT,211.48,301.47,60.012,1486982704,"201051344000469","219011344069620",0.00,-2.50,0,299.07,304.78,0.0,0.0,0.000,609300.7,609300.7,25721,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982711,1613855.00
02/13/2017 05:45,2,0.000,ALERT,210.12,299.97,60.023,1486982704,"201051344000646","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,605095.4,605095.4,25636,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982713,1613856.00
02/13/2017 05:45,2,0.000,ALERT,210.12,299.97,59.986,1486982704,"274151322000052","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,876254.1,876254.1,25061,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982715,1613857.00
02/13/2017 05:45,2,0.000,ALERT,210.35,300.27,60.012,1486982704,"201051344000585","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,615560.0,615560.0,25797,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982716,1613858.00
02/13/2017 05:45,2,0.000,ALERT,210.12,300.27,59.933,1486982704,"201051344001230","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,608725.3,608725.3,25484,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982718,1613859.00
02/13/2017 05:45,2,0.000,ALERT,210.80,300.87,59.986,1486982704,"201051344000582","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,600410.0,600410.0,25676,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486982720,1613860.00
02/13/2017 05:45,2,0.000,ALERT,209.90,299.67,59.986,1486982704,"201051344000955","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,615910.2,615910.2,25602,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982722,1613861.00
02/13/2017 05:45,2,0.000,ALERT,210.12,298.47,59.975,1486982704,"274151322000094","219011344069620",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,721449.6,721449.6,25944,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982723,1613862.00
02/13/2017 05:45,2,0.000,ALERT,211.48,302.37,59.991,1486982704,"201051344000579","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,624895.8,624895.8,25581,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982725,1613863.00
02/13/2017 05:45,2,0.000,ALERT,210.12,300.27,59.981,1486982704,"201051344000890","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,612601.6,612601.6,25685,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982727,1613864.00
02/13/2017 05:45,2,0.000,ALERT,210.35,299.67,59.981,1486982704,"201051344000438","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,613731.3,613731.3,25675,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982729,1613865.00
02/13/2017 05:45,2,0.000,ALERT,210.57,299.37,60.002,1486982704,"201051344000417","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,596717.8,596717.8,25900,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982731,1613866.00
02/13/2017 05:45,2,0.000,ALERT,210.12,299.07,59.981,1486982704,"274151322000083","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,867666.8,867666.8,25112,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982733,1613867.00
02/13/2017 05:45,2,0.000,ALERT,211.03,299.67,60.028,1486982704,"274151322000076","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,924867.3,924867.3,25210,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982735,1613868.00
02/13/2017 05:45,2,0.000,ALERT,211.48,302.68,60.012,1486982704,"201051344000868","219011344069620",0.00,-2.00,0,301.17,305.68,0.0,0.0,0.000,607741.4,607741.4,25745,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982736,1613869.00
02/13/2017 05:45,2,0.000,ALERT,210.12,300.27,59.991,1486982704,"274151322000095","219011344069620",0.00,-3.00,0,299.37,302.68,0.0,0.0,0.000,916258.6,916258.6,25315,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982738,1613870.00
02/13/2017 05:45,2,0.000,ALERT,211.25,301.47,59.991,1486982704,"201051344000988","219011344069620",0.00,-1.50,0,298.17,304.48,0.0,0.0,0.000,569259.6,569259.6,25783,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982740,1613871.00
02/13/2017 05:45,2,0.000,ALERT,210.12,299.67,59.986,1486982704,"201051344001025","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,613448.2,613448.2,25857,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486982742,1613872.00
02/13/2017 05:45,2,0.000,ALERT,211.25,301.47,59.996,1486982704,"201051344000458","219011344069620",0.00,0.00,0,300.27,305.68,0.0,0.0,0.000,617898.4,617898.4,25409,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486982744,1613873.00
02/13/2017 05:45,2,0.000,ALERT,211.93,301.47,59.996,1486982704,"201051344000853","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,617497.2,617497.2,25255,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982745,1613874.00
02/13/2017 05:45,2,0.000,ALERT,210.80,300.27,59.991,1486982704,"201051344000685","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,613613.7,613613.7,25555,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486982747,1613875.00
02/13/2017 05:45,2,0.000,ALERT,210.35,299.67,59.981,1486982704,"201051344000917","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,610607.4,610607.4,25539,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486982749,1613876.00
02/13/2017 05:45,2,0.000,ALERT,210.80,300.57,59.986,1486982704,"201051344001145","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,617360.3,617360.3,25402,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982751,1613877.00
02/13/2017 05:45,2,0.000,ALERT,210.35,299.97,59.981,1486982704,"201051344000651","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,608239.6,608239.6,25736,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982753,1613878.00
02/13/2017 05:45,2,0.000,ALERT,209.67,298.47,59.986,1486982704,"274151322000088","219011344069620",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,832001.1,832001.1,25320,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982754,1613879.00
02/13/2017 05:45,2,0.000,ALERT,210.80,298.47,59.986,1486982704,"274151322000068","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,722316.1,722316.1,25842,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982756,1613880.00
02/13/2017 05:45,2,0.000,ALERT,210.12,300.27,59.996,1486982704,"201051344001135","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,603723.1,603723.1,25788,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982758,1613881.00
02/13/2017 05:45,2,0.000,ALERT,211.03,302.07,59.986,1486982704,"201051344000594","219011344069620",0.00,-2.50,0,299.97,305.38,0.0,0.0,0.000,619986.5,619986.5,25655,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982760,1613882.00
02/13/2017 05:45,2,0.000,ALERT,210.57,300.27,59.996,1486982704,"201051344001203","219011344069620",0.00,-2.50,0,297.87,303.88,0.0,0.0,0.000,612071.8,612071.8,25798,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982762,1613883.00
02/13/2017 05:45,2,0.000,ALERT,209.90,299.07,59.986,1486982704,"274151322000054","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,848830.7,848830.7,25241,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982763,1613884.00
02/13/2017 05:45,2,0.000,ALERT,211.70,300.87,59.965,1486982704,"201051344000867","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,606595.9,606595.9,25802,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982765,1613885.00
02/13/2017 05:45,2,0.000,ALERT,210.35,300.27,60.039,1486982704,"201051344001093","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,609536.7,609536.7,25639,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982767,1613886.00
02/13/2017 05:45,2,0.000,ALERT,211.25,301.47,59.991,1486982704,"201051344000900","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,625791.4,625791.4,25164,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982769,1613887.00
02/13/2017 05:45,2,0.000,ALERT,211.48,300.57,59.981,1486982704,"201051344000648","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,615426.0,615426.0,25251,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982771,1613888.00
02/13/2017 05:45,2,0.000,ALERT,211.25,302.07,59.996,1486982704,"201051344000569","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,627256.0,627256.0,25145,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982772,1613889.00
02/13/2017 05:45,2,0.000,ALERT,211.25,301.47,59.996,1486982704,"201051344000983","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,618759.3,618759.3,25345,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982774,1613890.00
02/13/2017 05:45,2,0.000,ALERT,211.48,301.17,60.002,1486982704,"201051344001158","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,607232.7,607232.7,25684,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486982776,1613891.00
02/13/2017 05:45,2,0.000,ALERT,211.70,302.07,60.002,1486982704,"201051344000576","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,618163.4,618163.4,25225,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486982778,1613892.00
02/13/2017 05:45,2,0.000,ALERT,209.90,298.17,60.002,1486982704,"274151322000087","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,820585.6,820585.6,25566,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486982780,1613893.00
02/13/2017 06:00,2,0.000,ALERT,212.16,302.68,60.018,1486983603,"201051344000645","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,617430.1,617430.1,25263,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983605,1613894.00
02/13/2017 06:00,2,0.000,ALERT,210.57,300.27,60.018,1486983603,"274151322000085","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,847456.8,847456.8,25286,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983607,1613895.00
02/13/2017 06:00,2,0.000,ALERT,212.16,302.07,60.007,1486983603,"201051344000633","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,606418.2,606418.2,25763,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983609,1613896.00
02/13/2017 06:00,2,0.000,ALERT,211.70,302.07,60.018,1486983603,"201051344000469","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,609300.7,609300.7,25723,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983611,1613897.00
02/13/2017 06:00,2,0.000,ALERT,210.35,299.97,60.034,1486983603,"201051344000646","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,605095.4,605095.4,25638,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486983612,1613898.00
02/13/2017 06:00,2,0.000,ALERT,209.90,300.57,60.007,1486983603,"274151322000052","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,876254.1,876254.1,25063,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983614,1613899.00
02/13/2017 06:00,2,0.000,ALERT,210.80,300.87,60.018,1486983603,"201051344000585","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,615560.0,615560.0,25799,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983616,1613900.00
