ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 06:00,2,0.000,ALERT,210.57,300.87,60.012,1486983603,"201051344001230","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,608725.3,608725.3,25486,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983618,1613901.00
02/13/2017 06:00,2,0.000,ALERT,210.80,300.87,60.018,1486983603,"201051344000582","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,600410.0,600410.0,25678,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983619,1613902.00
02/13/2017 06:00,2,0.000,ALERT,210.12,299.97,60.007,1486983603,"201051344000955","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,615910.2,615910.2,25604,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983621,1613903.00
02/13/2017 06:00,2,0.000,ALERT,210.35,299.67,60.028,1486983603,"274151322000094","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,721449.6,721449.6,25946,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983623,1613904.00
02/13/2017 06:00,2,0.000,ALERT,211.70,303.28,60.028,1486983603,"201051344000579","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,624895.8,624895.8,25583,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983625,1613905.00
02/13/2017 06:00,2,0.000,ALERT,210.57,300.87,60.018,1486983603,"201051344000890","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,612601.6,612601.6,25687,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983627,1613906.00
02/13/2017 06:00,2,0.000,ALERT,211.03,300.57,60.023,1486983603,"201051344000438","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,613731.3,613731.3,25677,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983628,1613907.00
02/13/2017 06:00,2,0.000,ALERT,211.03,299.97,60.007,1486983603,"201051344000417","219011344069620",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,596717.8,596717.8,25902,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486983630,1613908.00
02/13/2017 06:00,2,0.000,ALERT,210.80,300.57,60.007,1486983603,"274151322000083","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,867666.8,867666.8,25114,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983632,1613909.00
02/13/2017 06:00,2,0.000,ALERT,211.03,301.17,60.034,1486983603,"274151322000076","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,924867.3,924867.3,25212,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983634,1613910.00
02/13/2017 06:00,2,0.000,ALERT,211.48,303.28,60.002,1486983603,"201051344000868","219011344069620",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,607741.4,607741.4,25747,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983636,1613911.00
02/13/2017 06:00,2,0.000,ALERT,210.35,301.77,60.007,1486983603,"274151322000095","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,916258.6,916258.6,25317,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983637,1613912.00
02/13/2017 06:00,2,0.000,ALERT,211.48,302.68,60.002,1486983603,"201051344000988","219011344069620",0.00,-1.50,0,297.26,304.18,0.0,0.0,0.000,569259.6,569259.6,25785,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486983639,1613913.00
02/13/2017 06:00,2,0.000,ALERT,210.57,299.67,60.018,1486983603,"201051344001025","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,613448.2,613448.2,25859,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983641,1613914.00
02/13/2017 06:00,2,0.000,ALERT,211.48,302.98,60.002,1486983603,"201051344000458","219011344069620",0.00,0.00,0,299.67,305.38,0.0,0.0,0.000,617898.4,617898.4,25411,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486983643,1613915.00
02/13/2017 06:00,2,0.000,ALERT,212.16,302.68,59.996,1486983603,"201051344000853","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,617497.2,617497.2,25257,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983645,1613916.00
02/13/2017 06:00,2,0.000,ALERT,211.03,300.27,60.018,1486983603,"201051344000685","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,613613.7,613613.7,25557,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983646,1613917.00
02/13/2017 06:00,2,0.000,ALERT,211.03,300.27,60.007,1486983603,"201051344000917","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,610607.4,610607.4,25541,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983648,1613918.00
02/13/2017 06:00,2,0.000,ALERT,210.80,300.27,60.002,1486983603,"201051344001145","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,617360.3,617360.3,25404,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983650,1613919.00
02/13/2017 06:00,2,0.000,ALERT,210.80,299.67,59.965,1486983603,"201051344000651","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,608239.6,608239.6,25738,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486983652,1613920.00
02/13/2017 06:00,2,0.000,ALERT,210.12,299.97,60.039,1486983603,"274151322000088","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,832001.1,832001.1,25322,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983654,1613921.00
02/13/2017 06:00,2,0.000,ALERT,210.80,299.37,60.007,1486983603,"274151322000068","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,722316.1,722316.1,25844,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983655,1613922.00
02/13/2017 06:00,2,0.000,ALERT,210.35,299.97,60.007,1486983603,"201051344001135","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,603723.1,603723.1,25790,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983657,1613923.00
02/13/2017 06:00,2,0.000,ALERT,211.25,303.58,59.965,1486983603,"201051344000594","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,619986.5,619986.5,25657,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983659,1613924.00
02/13/2017 06:00,2,0.000,ALERT,210.57,299.97,59.996,1486983603,"201051344001203","219011344069620",0.00,-2.50,0,297.87,303.58,0.0,0.0,0.000,612071.8,612071.8,25800,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983661,1613925.00
02/13/2017 06:00,2,0.000,ALERT,210.12,300.57,59.975,1486983603,"274151322000054","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,848830.7,848830.7,25243,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983663,1613926.00
02/13/2017 06:00,2,0.000,ALERT,211.93,302.68,59.996,1486983603,"201051344000867","219011344069620",0.00,-1.00,0,298.17,305.08,0.0,0.0,0.000,606595.9,606595.9,25804,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983664,1613927.00
02/13/2017 06:00,2,0.000,ALERT,210.80,300.27,59.996,1486983603,"201051344001093","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,609536.7,609536.7,25641,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983666,1613928.00
02/13/2017 06:00,2,0.000,ALERT,211.48,302.68,59.986,1486983603,"201051344000900","219011344069620",0.00,-1.50,0,299.07,304.48,0.0,0.0,0.000,625791.4,625791.4,25166,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983668,1613929.00
02/13/2017 06:00,2,0.000,ALERT,211.93,302.37,59.975,1486983603,"201051344000648","219011344069620",0.00,-2.50,0,298.77,304.48,0.0,0.0,0.000,615426.0,615426.0,25253,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983670,1613930.00
02/13/2017 06:00,2,0.000,ALERT,211.70,303.28,59.944,1486983603,"201051344000569","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,627256.0,627256.0,25147,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983672,1613931.00
02/13/2017 06:00,2,0.000,ALERT,211.70,302.98,59.986,1486983603,"201051344000983","219011344069620",0.00,-1.50,0,299.37,305.08,0.0,0.0,0.000,618759.3,618759.3,25347,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983673,1613932.00
02/13/2017 06:00,2,0.000,ALERT,211.70,302.68,59.986,1486983603,"201051344001158","219011344069620",0.00,-2.50,0,299.07,304.18,0.0,0.0,0.000,607232.7,607232.7,25686,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486983675,1613933.00
02/13/2017 06:00,2,0.000,ALERT,212.16,302.98,59.986,1486983603,"201051344000576","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,618163.4,618163.4,25227,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486983677,1613934.00
02/13/2017 06:00,2,0.000,ALERT,209.67,298.47,59.991,1486983603,"274151322000087","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,820585.6,820585.6,25568,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486983679,1613935.00
02/13/2017 06:15,2,0.000,ALERT,212.61,302.07,59.986,1486984503,"201051344000645","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,617430.1,617430.1,25265,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984505,1613936.00
02/13/2017 06:15,2,0.000,ALERT,210.57,299.37,59.986,1486984503,"274151322000085","219011344069620",0.00,-1.50,0,296.06,302.07,0.0,0.0,0.000,847456.8,847456.8,25288,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984507,1613937.00
02/13/2017 06:15,2,0.000,ALERT,212.61,301.77,59.986,1486984503,"201051344000633","219011344069620",0.00,-2.00,0,297.26,304.18,0.0,0.0,0.000,606418.2,606418.2,25765,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984509,1613938.00
02/13/2017 06:15,2,0.000,ALERT,212.16,302.07,59.991,1486984503,"201051344000469","219011344069620",0.00,-2.00,0,297.87,304.18,0.0,0.0,0.000,609300.7,609300.7,25725,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984511,1613939.00
02/13/2017 06:15,2,0.000,ALERT,210.80,299.97,60.002,1486984503,"201051344000646","219011344069620",0.00,-2.50,0,295.76,302.68,0.0,0.0,0.000,605095.4,605095.4,25640,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984513,1613940.00
02/13/2017 06:15,2,0.000,ALERT,210.35,300.27,60.023,1486984503,"274151322000052","219011344069620",0.00,-2.00,0,296.06,302.98,0.0,0.0,0.000,876254.1,876254.1,25065,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486984514,1613941.00
02/13/2017 06:15,2,0.000,ALERT,211.03,300.27,59.991,1486984503,"201051344000585","219011344069620",0.00,-1.50,0,295.76,302.68,0.0,0.0,0.000,615560.0,615560.0,25801,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486984516,1613942.00
02/13/2017 06:15,2,0.000,ALERT,210.80,300.27,59.965,1486984503,"201051344001230","219011344069620",0.00,-2.00,0,296.66,303.28,0.0,0.0,0.000,608725.3,608725.3,25488,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984518,1613943.00
02/13/2017 06:15,2,0.000,ALERT,211.25,300.57,59.981,1486984503,"201051344000582","219011344069620",0.00,-2.50,0,296.96,303.58,0.0,0.0,0.000,600410.0,600410.0,25680,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984520,1613944.00
02/13/2017 06:15,2,0.000,ALERT,210.57,299.97,59.996,1486984503,"201051344000955","219011344069620",0.00,-2.00,0,296.06,302.98,0.0,0.0,0.000,615910.2,615910.2,25606,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984522,1613945.00
02/13/2017 06:15,2,0.000,ALERT,210.57,299.07,59.954,1486984503,"274151322000094","219011344069620",0.00,-2.50,0,295.46,301.77,0.0,0.0,0.000,721449.6,721449.6,25948,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984523,1613946.00
02/13/2017 06:15,2,0.000,ALERT,212.16,302.37,59.954,1486984503,"201051344000579","219011344069620",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,624895.8,624895.8,25585,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984525,1613947.00
02/13/2017 06:15,2,0.000,ALERT,210.57,300.27,59.981,1486984503,"201051344000890","219011344069620",0.00,-1.50,0,296.66,304.18,0.0,0.0,0.000,612601.6,612601.6,25689,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984527,1613948.00
02/13/2017 06:15,2,0.000,ALERT,210.80,299.37,59.975,1486984503,"201051344000438","219011344069620",0.00,-2.50,0,296.36,303.58,0.0,0.0,0.000,613731.3,613731.3,25679,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984529,1613949.00
02/13/2017 06:15,2,0.000,ALERT,211.03,299.37,59.975,1486984503,"201051344000417","219011344069620",0.00,-2.00,0,295.76,302.68,0.0,0.0,0.000,596717.8,596717.8,25904,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984531,1613950.00
02/13/2017 06:15,2,0.000,ALERT,210.80,299.97,60.002,1486984503,"274151322000083","219011344069620",0.00,-2.00,0,296.36,303.28,0.0,0.0,0.000,867666.8,867666.8,25116,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984532,1613951.00
02/13/2017 06:15,2,0.000,ALERT,211.25,299.67,59.965,1486984503,"274151322000076","219011344069620",0.00,-1.50,0,296.06,302.68,0.0,0.0,0.000,924867.3,924867.3,25214,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984534,1613952.00
02/13/2017 06:15,2,0.000,ALERT,212.16,302.68,59.986,1486984503,"201051344000868","219011344069620",0.00,-1.50,0,299.37,305.68,0.0,0.0,0.000,607741.4,607741.4,25749,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984536,1613953.00
02/13/2017 06:15,2,0.000,ALERT,210.57,300.57,59.981,1486984503,"274151322000095","219011344069620",0.00,-3.00,0,297.26,303.58,0.0,0.0,0.000,916258.6,916258.6,25319,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486984538,1613954.00
02/13/2017 06:15,2,0.000,ALERT,211.70,301.47,59.981,1486984503,"201051344000988","219011344069620",0.00,-1.50,0,296.36,304.18,0.0,0.0,0.000,569259.6,569259.6,25787,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984540,1613955.00
02/13/2017 06:15,2,0.000,ALERT,210.57,298.77,59.975,1486984503,"201051344001025","219011344069620",0.00,-2.50,0,295.46,303.58,0.0,0.0,0.000,613448.2,613448.2,25861,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984541,1613956.00
02/13/2017 06:15,2,0.000,ALERT,211.93,302.37,59.981,1486984503,"201051344000458","219011344069620",0.00,0.00,0,298.77,305.38,0.0,0.0,0.000,617898.4,617898.4,25413,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984543,1613957.00
02/13/2017 06:15,2,0.000,ALERT,212.61,302.07,59.975,1486984503,"201051344000853","219011344069620",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,617497.2,617497.2,25259,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984545,1613958.00
02/13/2017 06:15,2,0.000,ALERT,211.03,299.67,59.975,1486984503,"201051344000685","219011344069620",0.00,-1.50,0,296.06,302.98,0.0,0.0,0.000,613613.7,613613.7,25559,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984547,1613959.00
02/13/2017 06:15,2,0.000,ALERT,211.03,299.37,59.954,1486984503,"201051344000917","219011344069620",0.00,-0.50,0,294.86,302.07,0.0,0.0,0.000,610607.4,610607.4,25543,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486984549,1613960.00
02/13/2017 06:15,2,0.000,ALERT,211.25,299.97,59.975,1486984503,"201051344001145","219011344069620",0.00,-2.00,0,296.66,303.88,0.0,0.0,0.000,617360.3,617360.3,25406,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984550,1613961.00
02/13/2017 06:15,2,0.000,ALERT,211.03,299.37,59.986,1486984503,"201051344000651","219011344069620",0.00,-3.00,0,295.76,302.37,0.0,0.0,0.000,608239.6,608239.6,25740,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486984552,1613962.00
02/13/2017 06:15,2,0.000,ALERT,210.35,299.97,60.002,1486984503,"274151322000088","219011344069620",0.00,-1.00,0,295.76,302.37,0.0,0.0,0.000,832001.1,832001.1,25324,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486984554,1613963.00
02/13/2017 06:15,2,0.000,ALERT,211.25,299.07,59.970,1486984503,"274151322000068","219011344069620",0.00,-1.00,0,295.16,301.77,0.0,0.0,0.000,722316.1,722316.1,25846,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984556,1613964.00
02/13/2017 06:15,2,0.000,ALERT,210.57,299.97,59.986,1486984503,"201051344001135","219011344069620",0.00,-2.00,0,296.36,303.58,0.0,0.0,0.000,603723.1,603723.1,25792,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486984557,1613965.00
02/13/2017 06:15,2,0.000,ALERT,211.70,302.68,59.996,1486984503,"201051344000594","219011344069620",0.00,-2.00,0,298.77,304.78,0.0,0.0,0.000,619986.5,619986.5,25659,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984559,1613966.00
02/13/2017 06:15,2,0.000,ALERT,211.03,299.67,59.970,1486984503,"201051344001203","219011344069620",0.00,-2.50,0,296.06,304.48,0.0,0.0,0.000,612071.8,612071.8,25802,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984561,1613967.00
02/13/2017 06:15,2,0.000,ALERT,210.12,299.67,59.981,1486984503,"274151322000054","219011344069620",0.00,-1.00,0,296.06,302.98,0.0,0.0,0.000,848830.7,848830.7,25245,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984563,1613968.00
02/13/2017 06:15,2,0.000,ALERT,212.38,301.77,59.981,1486984503,"201051344000867","219011344069620",0.00,-0.50,0,298.17,304.78,0.0,0.0,0.000,606595.9,606595.9,25806,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984565,1613969.00
02/13/2017 06:15,2,0.000,ALERT,210.80,299.67,59.975,1486984503,"201051344001093","219011344069620",0.00,-1.00,0,295.76,302.68,0.0,0.0,0.000,609536.7,609536.7,25643,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984566,1613970.00
02/13/2017 06:15,2,0.000,ALERT,211.93,302.07,59.981,1486984503,"201051344000900","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,625791.4,625791.4,25168,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486984568,1613971.00
02/13/2017 06:15,2,0.000,ALERT,212.38,301.47,59.986,1486984503,"201051344000648","219011344069620",0.00,-2.50,0,298.17,304.48,0.0,0.0,0.000,615426.0,615426.0,25255,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486984570,1613972.00
02/13/2017 06:15,2,0.000,ALERT,211.93,302.37,59.975,1486984503,"201051344000569","219011344069620",0.00,-1.00,0,299.37,305.38,0.0,0.0,0.000,627256.0,627256.0,25149,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486984572,1613973.00
02/13/2017 06:15,2,0.000,ALERT,211.70,301.77,59.975,1486984503,"201051344000983","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,618759.3,618759.3,25349,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984574,1613974.00
02/13/2017 06:15,2,0.000,ALERT,212.16,301.77,59.970,1486984503,"201051344001158","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,607232.7,607232.7,25688,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984575,1613975.00
02/13/2017 06:15,2,0.000,ALERT,212.38,302.37,59.970,1486984503,"201051344000576","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,618163.4,618163.4,25229,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984577,1613976.00
02/13/2017 06:15,2,0.000,ALERT,210.57,298.77,59.991,1486984503,"274151322000087","219011344069620",0.00,-1.00,0,294.86,301.77,0.0,0.0,0.000,820585.6,820585.6,25570,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486984579,1613977.00
02/13/2017 06:30,2,0.000,ALERT,211.93,300.87,59.975,1486985403,"201051344000645","219011344069620",0.00,-1.00,0,298.77,313.20,0.0,0.0,0.000,617430.1,617430.1,25267,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985405,1613978.00
02/13/2017 06:30,2,0.000,ALERT,210.57,298.77,59.975,1486985403,"274151322000085","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,847456.8,847456.8,25290,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985407,1613979.00
02/13/2017 06:30,2,0.000,ALERT,212.38,300.87,59.944,1486985403,"201051344000633","219011344069620",0.00,-2.00,0,297.57,313.20,0.0,0.0,0.000,606418.2,606418.2,25767,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486985409,1613980.00
02/13/2017 06:30,2,0.000,ALERT,211.70,301.17,59.954,1486985403,"201051344000469","219011344069620",0.00,-2.00,0,298.17,312.29,0.0,0.0,0.000,609300.7,609300.7,25727,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985411,1613981.00
02/13/2017 06:30,2,0.000,ALERT,210.57,299.67,59.996,1486985403,"201051344000646","219011344069620",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,605095.4,605095.4,25642,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486985413,1613982.00
02/13/2017 06:30,2,0.000,ALERT,210.12,299.67,59.970,1486985403,"274151322000052","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,876254.1,876254.1,25067,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985415,1613983.00
02/13/2017 06:30,2,0.000,ALERT,210.80,299.67,59.970,1486985403,"201051344000585","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,615560.0,615560.0,25803,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486985416,1613984.00
02/13/2017 06:30,2,0.000,ALERT,210.57,299.97,59.938,1486985403,"201051344001230","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,608725.3,608725.3,25490,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486985418,1613985.00
02/13/2017 06:30,2,0.000,ALERT,211.03,300.27,59.959,1486985403,"201051344000582","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,600410.0,600410.0,25682,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985420,1613986.00
02/13/2017 06:30,2,0.000,ALERT,210.57,299.97,59.965,1486985403,"201051344000955","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,615910.2,615910.2,25608,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985422,1613987.00
02/13/2017 06:30,2,0.000,ALERT,210.35,298.17,59.944,1486985403,"274151322000094","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,721449.6,721449.6,25950,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985424,1613988.00
02/13/2017 06:30,2,0.000,ALERT,211.70,301.77,59.965,1486985403,"201051344000579","219011344069620",0.00,-1.50,0,299.67,313.50,0.0,0.0,0.000,624895.8,624895.8,25587,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486985426,1613989.00
02/13/2017 06:30,2,0.000,ALERT,210.57,300.27,59.965,1486985403,"201051344000890","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,612601.6,612601.6,25691,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985427,1613990.00
02/13/2017 06:30,2,0.000,ALERT,210.80,299.67,59.970,1486985403,"201051344000438","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,613731.3,613731.3,25681,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985429,1613991.00
02/13/2017 06:30,2,0.000,ALERT,211.03,299.37,59.965,1486985403,"201051344000417","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,596717.8,596717.8,25906,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985431,1613992.00
02/13/2017 06:30,2,0.000,ALERT,210.80,299.67,59.959,1486985403,"274151322000083","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,867666.8,867666.8,25118,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985433,1613993.00
02/13/2017 06:30,2,0.000,ALERT,211.25,299.37,59.970,1486985403,"274151322000076","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,924867.3,924867.3,25216,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985434,1613994.00
02/13/2017 06:30,2,0.000,ALERT,211.70,302.37,59.970,1486985403,"201051344000868","219011344069620",0.00,-1.50,0,299.67,314.40,0.0,0.0,0.000,607741.4,607741.4,25751,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985436,1613995.00
02/13/2017 06:30,2,0.000,ALERT,210.57,300.57,59.970,1486985403,"274151322000095","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,916258.6,916258.6,25321,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985438,1613996.00
02/13/2017 06:30,2,0.000,ALERT,211.48,302.07,59.965,1486985403,"201051344000988","219011344069620",0.00,-1.00,0,296.36,312.29,0.0,0.0,0.000,569259.6,569259.6,25789,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486985440,1613997.00
02/13/2017 06:30,2,0.000,ALERT,210.57,298.77,59.986,1486985403,"201051344001025","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,613448.2,613448.2,25863,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486985442,1613998.00
02/13/2017 06:30,2,0.000,ALERT,211.70,302.68,59.986,1486985403,"201051344000458","219011344069620",0.00,0.00,0,299.07,313.80,0.0,0.0,0.000,617898.4,617898.4,25415,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985443,1613999.00
02/13/2017 06:30,2,0.000,ALERT,212.38,302.68,59.996,1486985403,"201051344000853","219011344069620",0.00,-1.50,0,299.07,313.20,0.0,0.0,0.000,617497.2,617497.2,25261,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985445,1614000.00
02/13/2017 06:30,2,0.000,ALERT,211.03,299.67,59.975,1486985403,"201051344000685","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,613613.7,613613.7,25561,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985447,1614001.00
02/13/2017 06:30,2,0.000,ALERT,211.03,299.07,59.981,1486985403,"201051344000917","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,610607.4,610607.4,25545,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486985449,1614002.00
02/13/2017 06:30,2,0.000,ALERT,211.03,299.37,59.975,1486985403,"201051344001145","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,617360.3,617360.3,25408,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985451,1614003.00
02/13/2017 06:30,2,0.000,ALERT,210.80,298.77,59.975,1486985403,"201051344000651","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,608239.6,608239.6,25742,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985453,1614004.00
02/13/2017 06:30,2,0.000,ALERT,209.90,299.07,59.970,1486985403,"274151322000088","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,832001.1,832001.1,25326,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985454,1614005.00
02/13/2017 06:30,2,0.000,ALERT,211.03,298.17,59.986,1486985403,"274151322000068","219011344069620",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,722316.1,722316.1,25848,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985456,1614006.00
02/13/2017 06:30,2,0.000,ALERT,210.35,299.37,59.986,1486985403,"201051344001135","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,603723.1,603723.1,25794,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985458,1614007.00
02/13/2017 06:30,2,0.000,ALERT,211.48,302.98,59.981,1486985403,"201051344000594","219011344069620",0.00,-2.00,0,298.77,314.10,0.0,0.0,0.000,619986.5,619986.5,25661,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486985460,1614008.00
02/13/2017 06:30,2,0.000,ALERT,210.57,298.77,59.986,1486985403,"201051344001203","219011344069620",0.00,-2.50,0,297.26,303.28,0.0,0.0,0.000,612071.8,612071.8,25804,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985462,1614009.00
02/13/2017 06:30,2,0.000,ALERT,210.12,299.37,60.018,1486985403,"274151322000054","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,848830.7,848830.7,25247,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985463,1614010.00
02/13/2017 06:30,2,0.000,ALERT,211.93,301.77,59.986,1486985403,"201051344000867","219011344069620",0.00,-0.50,0,298.17,314.10,0.0,0.0,0.000,606595.9,606595.9,25808,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985465,1614011.00
02/13/2017 06:30,2,0.000,ALERT,210.35,299.07,59.986,1486985403,"201051344001093","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,609536.7,609536.7,25645,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985467,1614012.00
02/13/2017 06:30,2,0.000,ALERT,211.70,302.37,59.938,1486985403,"201051344000900","219011344069620",0.00,-1.50,0,298.77,312.59,0.0,0.0,0.000,625791.4,625791.4,25170,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486985469,1614013.00
02/13/2017 06:30,2,0.000,ALERT,211.70,301.17,59.975,1486985403,"201051344000648","219011344069620",0.00,-2.50,0,298.17,313.50,0.0,0.0,0.000,615426.0,615426.0,25257,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985471,1614014.00
02/13/2017 06:30,2,0.000,ALERT,211.70,302.37,60.007,1486985403,"201051344000569","219011344069620",0.00,-1.00,0,299.37,313.80,0.0,0.0,0.000,627256.0,627256.0,25151,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486985472,1614015.00
02/13/2017 06:30,2,0.000,ALERT,211.70,301.77,60.002,1486985403,"201051344000983","219011344069620",0.00,-1.00,0,299.07,313.50,0.0,0.0,0.000,618759.3,618759.3,25351,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985474,1614016.00
02/13/2017 06:30,2,0.000,ALERT,211.93,301.77,60.023,1486985403,"201051344001158","219011344069620",0.00,-2.50,0,298.47,312.29,0.0,0.0,0.000,607232.7,607232.7,25690,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985476,1614017.00
02/13/2017 06:30,2,0.000,ALERT,212.16,302.37,59.986,1486985403,"201051344000576","219011344069620",0.00,-1.50,0,299.07,313.20,0.0,0.0,0.000,618163.4,618163.4,25231,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486985478,1614018.00
02/13/2017 06:30,2,0.000,ALERT,210.57,298.77,59.970,1486985403,"274151322000087","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,820585.6,820585.6,25572,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486985480,1614019.00
02/13/2017 06:45,2,0.000,ALERT,211.70,300.57,59.975,1486986303,"201051344000645","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,617430.1,617430.1,25269,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986305,1614020.00
02/13/2017 06:45,2,0.000,ALERT,209.67,298.17,60.018,1486986303,"274151322000085","219011344069620",0.00,-1.50,0,295.76,300.57,0.0,0.0,0.000,847456.8,847456.8,25292,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986307,1614021.00
02/13/2017 06:45,2,0.000,ALERT,211.70,300.27,59.991,1486986303,"201051344000633","219011344069620",0.00,-2.00,0,296.96,303.28,0.0,0.0,0.000,606418.2,606418.2,25769,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486986308,1614022.00
02/13/2017 06:45,2,0.000,ALERT,211.25,300.57,59.996,1486986303,"201051344000469","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,609300.7,609300.7,25729,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486986310,1614023.00
02/13/2017 06:45,2,0.000,ALERT,210.12,298.77,59.959,1486986303,"201051344000646","219011344069620",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,605095.4,605095.4,25644,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986312,1614024.00
02/13/2017 06:45,2,0.000,ALERT,209.22,297.87,59.986,1486986303,"274151322000052","219011344069620",0.00,-2.00,0,295.46,301.17,0.0,0.0,0.000,876254.1,876254.1,25069,0,0,0,L,1151911521,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986314,1614025.00
02/13/2017 06:45,2,0.000,ALERT,210.35,299.07,60.023,1486986303,"201051344000585","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,615560.0,615560.0,25805,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986316,1614026.00
02/13/2017 06:45,2,0.000,ALERT,210.12,299.07,59.996,1486986303,"201051344001230","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,608725.3,608725.3,25492,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986317,1614027.00
02/13/2017 06:45,2,0.000,ALERT,210.80,299.37,60.007,1486986303,"201051344000582","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,600410.0,600410.0,25684,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986319,1614028.00
02/13/2017 06:45,2,0.000,ALERT,209.90,298.77,60.018,1486986303,"201051344000955","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,615910.2,615910.2,25610,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486986321,1614029.00
02/13/2017 06:45,2,0.000,ALERT,209.67,297.26,60.007,1486986303,"274151322000094","219011344069620",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,721449.6,721449.6,25952,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986323,1614030.00
02/13/2017 06:45,2,0.000,ALERT,211.03,300.87,60.018,1486986303,"201051344000579","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,624895.8,624895.8,25589,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486986325,1614031.00
02/13/2017 06:45,2,0.000,ALERT,210.12,299.37,60.028,1486986303,"201051344000890","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,612601.6,612601.6,25693,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986326,1614032.00
02/13/2017 06:45,2,0.000,ALERT,210.12,298.77,60.034,1486986303,"201051344000438","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,613731.3,613731.3,25683,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486986328,1614033.00
02/13/2017 06:45,2,0.000,ALERT,210.12,297.87,60.018,1486986303,"201051344000417","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,596717.8,596717.8,25908,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486986330,1614034.00
02/13/2017 06:45,2,0.000,ALERT,209.67,297.57,60.018,1486986303,"274151322000083","219011344069620",0.00,-2.00,0,296.06,301.17,0.0,0.0,0.000,867666.8,867666.8,25120,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986332,1614035.00
02/13/2017 06:45,2,0.000,ALERT,210.12,297.26,60.007,1486986303,"274151322000076","219011344069620",0.00,-1.50,0,295.76,301.17,0.0,0.0,0.000,924867.3,924867.3,25218,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986334,1614036.00
02/13/2017 06:45,2,0.000,ALERT,211.25,301.47,60.018,1486986303,"201051344000868","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,607741.4,607741.4,25753,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486986336,1614037.00
02/13/2017 06:45,2,0.000,ALERT,209.67,298.77,60.012,1486986303,"274151322000095","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,916258.6,916258.6,25323,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486986337,1614038.00
02/13/2017 06:45,2,0.000,ALERT,211.03,300.57,60.012,1486986303,"201051344000988","219011344069620",0.00,-1.50,0,296.36,303.28,0.0,0.0,0.000,569259.6,569259.6,25791,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486986339,1614039.00
02/13/2017 06:45,2,0.000,ALERT,210.12,298.17,60.012,1486986303,"201051344001025","219011344069620",0.00,-2.50,0,296.06,301.77,0.0,0.0,0.000,613448.2,613448.2,25865,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986341,1614040.00
02/13/2017 06:45,2,0.000,ALERT,211.25,300.87,60.018,1486986303,"201051344000458","219011344069620",0.00,0.00,0,298.77,304.78,0.0,0.0,0.000,617898.4,617898.4,25417,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486986343,1614041.00
02/13/2017 06:45,2,0.000,ALERT,211.93,300.87,60.018,1486986303,"201051344000853","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,617497.2,617497.2,25263,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486986345,1614042.00
02/13/2017 06:45,2,0.000,ALERT,210.35,298.77,60.012,1486986303,"201051344000685","219011344069620",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,613613.7,613613.7,25563,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986346,1614043.00
02/13/2017 06:45,2,0.000,ALERT,210.35,298.47,59.981,1486986303,"201051344000917","219011344069620",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,610607.4,610607.4,25547,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986348,1614044.00
02/13/2017 06:45,2,0.000,ALERT,210.57,299.07,60.012,1486986303,"201051344001145","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,617360.3,617360.3,25410,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986350,1614045.00
