ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 06:45,2,0.000,ALERT,210.35,297.87,60.018,1486986303,"201051344000651","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,608239.6,608239.6,25744,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986352,1614046.00
02/13/2017 06:45,2,0.000,ALERT,209.22,297.87,60.007,1486986303,"274151322000088","219011344069620",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,832001.1,832001.1,25328,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986354,1614047.00
02/13/2017 06:45,2,0.000,ALERT,210.35,296.96,60.012,1486986303,"274151322000068","219011344069620",0.00,-1.00,0,294.86,299.97,0.0,0.0,0.000,722316.1,722316.1,25850,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486986355,1614048.00
02/13/2017 06:45,2,0.000,ALERT,210.12,298.77,60.012,1486986303,"201051344001135","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,603723.1,603723.1,25796,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986357,1614049.00
02/13/2017 06:45,2,0.000,ALERT,211.03,301.47,60.012,1486986303,"201051344000594","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,619986.5,619986.5,25663,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986359,1614050.00
02/13/2017 06:45,2,0.000,ALERT,210.12,298.17,60.002,1486986303,"201051344001203","219011344069620",0.00,-2.50,0,296.36,302.68,0.0,0.0,0.000,612071.8,612071.8,25806,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986361,1614051.00
02/13/2017 06:45,2,0.000,ALERT,209.44,298.47,60.002,1486986303,"274151322000054","219011344069620",0.00,-1.00,0,295.46,300.87,0.0,0.0,0.000,848830.7,848830.7,25249,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986362,1614052.00
02/13/2017 06:45,2,0.000,ALERT,211.70,300.87,60.002,1486986303,"201051344000867","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,606595.9,606595.9,25810,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986364,1614053.00
02/13/2017 06:45,2,0.000,ALERT,210.12,298.47,60.007,1486986303,"201051344001093","219011344069620",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,609536.7,609536.7,25647,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986366,1614054.00
02/13/2017 06:45,2,0.000,ALERT,211.25,300.87,60.007,1486986303,"201051344000900","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,625791.4,625791.4,25172,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986368,1614055.00
02/13/2017 06:45,2,0.000,ALERT,211.48,300.27,60.007,1486986303,"201051344000648","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,615426.0,615426.0,25259,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486986370,1614056.00
02/13/2017 06:45,2,0.000,ALERT,211.48,301.47,60.023,1486986303,"201051344000569","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,627256.0,627256.0,25153,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986371,1614057.00
02/13/2017 06:45,2,0.000,ALERT,211.48,301.47,60.007,1486986303,"201051344000983","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,618759.3,618759.3,25353,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486986373,1614058.00
02/13/2017 06:45,2,0.000,ALERT,211.48,300.87,60.002,1486986303,"201051344001158","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,607232.7,607232.7,25692,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486986375,1614059.00
02/13/2017 06:45,2,0.000,ALERT,211.93,301.77,59.975,1486986303,"201051344000576","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,618163.4,618163.4,25233,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986377,1614060.00
02/13/2017 06:45,2,0.000,ALERT,209.67,296.96,59.991,1486986303,"274151322000087","219011344069620",0.00,-1.00,0,294.56,299.97,0.0,0.0,0.000,820585.6,820585.6,25574,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486986379,1614061.00
02/13/2017 07:00,2,0.000,ALERT,212.61,302.07,60.007,1486987204,"201051344000645","219011344069620",0.00,-1.00,0,298.47,313.50,0.0,0.0,0.000,617430.1,617430.1,25271,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987206,1614062.00
02/13/2017 07:00,2,0.000,ALERT,211.48,300.57,60.002,1486987204,"274151322000085","219011344069620",0.00,-1.50,0,296.06,304.18,0.0,0.0,0.000,847456.8,847456.8,25294,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987208,1614063.00
02/13/2017 07:00,2,0.000,ALERT,213.06,302.07,59.996,1486987204,"201051344000633","219011344069620",0.00,-2.50,0,296.96,313.80,0.0,0.0,0.000,606418.2,606418.2,25771,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987210,1614064.00
02/13/2017 07:00,2,0.000,ALERT,212.38,302.37,60.002,1486987204,"201051344000469","219011344069620",0.00,-2.00,0,297.57,312.59,0.0,0.0,0.000,609300.7,609300.7,25731,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987211,1614065.00
02/13/2017 07:00,2,0.000,ALERT,211.70,301.77,60.002,1486987204,"201051344000646","219011344069620",0.00,-2.50,0,296.36,313.80,0.0,0.0,0.000,605095.4,605095.4,25646,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987213,1614066.00
02/13/2017 07:00,2,0.000,ALERT,211.03,300.57,59.996,1486987204,"274151322000052","219011344069620",0.00,-2.00,0,295.76,304.48,0.0,0.0,0.000,876254.1,876254.1,25071,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486987215,1614067.00
02/13/2017 07:00,2,0.000,ALERT,211.93,301.77,59.986,1486987204,"201051344000585","219011344069620",0.00,-1.50,0,296.36,313.20,0.0,0.0,0.000,615560.0,615560.0,25807,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987217,1614068.00
02/13/2017 07:00,2,0.000,ALERT,211.93,302.07,60.002,1486987204,"201051344001230","219011344069620",0.00,-2.00,0,296.96,314.70,0.0,0.0,0.000,608725.3,608725.3,25494,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987219,1614069.00
02/13/2017 07:00,2,0.000,ALERT,212.38,302.68,60.039,1486987204,"201051344000582","219011344069620",0.00,-2.50,0,297.57,314.40,0.0,0.0,0.000,600410.0,600410.0,25686,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987220,1614070.00
02/13/2017 07:00,2,0.000,ALERT,211.48,301.77,60.002,1486987204,"201051344000955","219011344069620",0.00,-2.00,0,296.36,313.50,0.0,0.0,0.000,615910.2,615910.2,25612,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987222,1614071.00
02/13/2017 07:00,2,0.000,ALERT,211.48,300.27,60.007,1486987204,"274151322000094","219011344069620",0.00,-2.50,0,295.46,303.58,0.0,0.0,0.000,721449.6,721449.6,25954,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987224,1614072.00
02/13/2017 07:00,2,0.000,ALERT,212.38,302.98,60.002,1486987204,"201051344000579","219011344069620",0.00,-1.50,0,299.07,313.50,0.0,0.0,0.000,624895.8,624895.8,25591,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987226,1614073.00
02/13/2017 07:00,2,0.000,ALERT,211.70,302.07,60.002,1486987204,"201051344000890","219011344069620",0.00,-1.50,0,297.26,314.40,0.0,0.0,0.000,612601.6,612601.6,25695,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987228,1614074.00
02/13/2017 07:00,2,0.000,ALERT,211.93,301.77,60.018,1486987204,"201051344000438","219011344069620",0.00,-2.50,0,296.96,313.50,0.0,0.0,0.000,613731.3,613731.3,25685,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987229,1614075.00
02/13/2017 07:00,2,0.000,ALERT,211.93,300.87,60.007,1486987204,"201051344000417","219011344069620",0.00,-2.50,0,296.36,313.50,0.0,0.0,0.000,596717.8,596717.8,25910,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486987231,1614076.00
02/13/2017 07:00,2,0.000,ALERT,211.70,301.77,60.012,1486987204,"274151322000083","219011344069620",0.00,-2.00,0,296.66,304.78,0.0,0.0,0.000,867666.8,867666.8,25122,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987233,1614077.00
02/13/2017 07:00,2,0.000,ALERT,211.93,300.57,60.002,1486987204,"274151322000076","219011344069620",0.00,-2.00,0,296.06,304.48,0.0,0.0,0.000,924867.3,924867.3,25220,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987235,1614078.00
02/13/2017 07:00,2,0.000,ALERT,212.16,302.98,60.007,1486987204,"201051344000868","219011344069620",0.00,-1.50,0,299.37,315.00,0.0,0.0,0.000,607741.4,607741.4,25755,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987237,1614079.00
02/13/2017 07:00,2,0.000,ALERT,211.48,301.77,60.028,1486987204,"274151322000095","219011344069620",0.00,-2.50,0,297.26,305.08,0.0,0.0,0.000,916258.6,916258.6,25325,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987239,1614080.00
02/13/2017 07:00,2,0.000,ALERT,212.16,302.37,59.981,1486987204,"201051344000988","219011344069620",0.00,-1.50,0,296.36,312.29,0.0,0.0,0.000,569259.6,569259.6,25793,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486987240,1614081.00
02/13/2017 07:00,2,0.000,ALERT,211.70,300.57,60.023,1486987204,"201051344001025","219011344069620",0.00,-2.50,0,296.06,312.89,0.0,0.0,0.000,613448.2,613448.2,25867,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987242,1614082.00
02/13/2017 07:00,2,0.000,ALERT,212.16,302.68,59.996,1486987204,"201051344000458","219011344069620",0.00,0.00,0,298.47,313.80,0.0,0.0,0.000,617898.4,617898.4,25419,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987244,1614083.00
02/13/2017 07:00,2,0.000,ALERT,212.83,302.07,60.034,1486987204,"201051344000853","219011344069620",0.00,-2.00,0,298.77,313.20,0.0,0.0,0.000,617497.2,617497.2,25265,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987246,1614084.00
02/13/2017 07:00,2,0.000,ALERT,212.16,301.47,60.028,1486987204,"201051344000685","219011344069620",0.00,-1.50,0,296.36,314.40,0.0,0.0,0.000,613613.7,613613.7,25565,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486987248,1614085.00
02/13/2017 07:00,2,0.000,ALERT,212.16,301.47,59.996,1486987204,"201051344000917","219011344069620",0.00,-0.50,0,295.76,312.89,0.0,0.0,0.000,610607.4,610607.4,25549,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987249,1614086.00
02/13/2017 07:00,2,0.000,ALERT,212.16,301.77,59.996,1486987204,"201051344001145","219011344069620",0.00,-2.00,0,296.96,314.40,0.0,0.0,0.000,617360.3,617360.3,25412,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987251,1614087.00
02/13/2017 07:00,2,0.000,ALERT,212.16,300.57,59.949,1486987204,"201051344000651","219011344069620",0.00,-3.00,0,296.36,312.29,0.0,0.0,0.000,608239.6,608239.6,25746,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987253,1614088.00
02/13/2017 07:00,2,0.000,ALERT,211.03,300.87,60.028,1486987204,"274151322000088","219011344069620",0.00,-1.00,0,296.06,303.88,0.0,0.0,0.000,832001.1,832001.1,25330,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987255,1614089.00
02/13/2017 07:00,2,0.000,ALERT,212.16,299.97,59.986,1486987204,"274151322000068","219011344069620",0.00,-1.00,0,296.06,303.28,0.0,0.0,0.000,722316.1,722316.1,25852,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987257,1614090.00
02/13/2017 07:00,2,0.000,ALERT,211.48,301.47,59.970,1486987204,"201051344001135","219011344069620",0.00,-2.00,0,296.96,312.89,0.0,0.0,0.000,603723.1,603723.1,25798,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987258,1614091.00
02/13/2017 07:00,2,0.000,ALERT,211.93,302.98,59.986,1486987204,"201051344000594","219011344069620",0.00,-2.50,0,298.47,314.70,0.0,0.0,0.000,619986.5,619986.5,25665,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987260,1614092.00
02/13/2017 07:00,2,0.000,ALERT,211.93,301.17,59.981,1486987204,"201051344001203","219011344069620",0.00,-2.50,0,296.36,314.10,0.0,0.0,0.000,612071.8,612071.8,25808,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987262,1614093.00
02/13/2017 07:00,2,0.000,ALERT,211.25,301.17,59.981,1486987204,"274151322000054","219011344069620",0.00,-1.00,0,296.36,304.48,0.0,0.0,0.000,848830.7,848830.7,25251,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987264,1614094.00
02/13/2017 07:00,2,0.000,ALERT,212.61,302.07,59.981,1486987204,"201051344000867","219011344069620",0.00,-1.50,0,298.17,314.40,0.0,0.0,0.000,606595.9,606595.9,25812,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486987266,1614095.00
02/13/2017 07:00,2,0.000,ALERT,211.93,301.47,59.975,1486987204,"201051344001093","219011344069620",0.00,-1.00,0,296.36,312.89,0.0,0.0,0.000,609536.7,609536.7,25649,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987268,1614096.00
02/13/2017 07:00,2,0.000,ALERT,212.16,302.37,59.981,1486987204,"201051344000900","219011344069620",0.00,-1.50,0,298.47,312.89,0.0,0.0,0.000,625791.4,625791.4,25174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987269,1614097.00
02/13/2017 07:00,2,0.000,ALERT,212.38,301.77,60.023,1486987204,"201051344000648","219011344069620",0.00,-2.50,0,298.47,313.80,0.0,0.0,0.000,615426.0,615426.0,25261,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486987271,1614098.00
02/13/2017 07:00,2,0.000,ALERT,212.38,302.98,59.970,1486987204,"201051344000569","219011344069620",0.00,-1.50,0,299.67,314.10,0.0,0.0,0.000,627256.0,627256.0,25155,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987273,1614099.00
02/13/2017 07:00,2,0.000,ALERT,212.38,302.68,59.981,1486987204,"201051344000983","219011344069620",0.00,-1.50,0,299.37,313.50,0.0,0.0,0.000,618759.3,618759.3,25355,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987275,1614100.00
02/13/2017 07:00,2,0.000,ALERT,212.16,302.37,59.975,1486987204,"201051344001158","219011344069620",0.00,-2.50,0,298.47,312.29,0.0,0.0,0.000,607232.7,607232.7,25694,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987276,1614101.00
02/13/2017 07:00,2,0.000,ALERT,212.61,302.68,59.970,1486987204,"201051344000576","219011344069620",0.00,-1.50,0,299.37,313.50,0.0,0.0,0.000,618163.4,618163.4,25235,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987278,1614102.00
02/13/2017 07:00,2,0.000,ALERT,211.48,299.67,59.975,1486987204,"274151322000087","219011344069620",0.00,-1.00,0,295.76,303.58,0.0,0.0,0.000,820585.6,820585.6,25576,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486987280,1614103.00
02/13/2017 07:15,2,0.000,ALERT,212.38,301.17,60.028,1486988103,"201051344000645","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,617430.1,617430.1,25273,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486988105,1614104.00
02/13/2017 07:15,2,0.000,ALERT,211.25,299.67,59.996,1486988103,"274151322000085","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,847456.8,847456.8,25296,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988107,1614105.00
02/13/2017 07:15,2,0.000,ALERT,212.61,300.87,60.002,1486988103,"201051344000633","219011344069620",0.00,-2.50,0,298.47,304.18,0.0,0.0,0.000,606418.2,606418.2,25773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486988109,1614106.00
02/13/2017 07:15,2,0.000,ALERT,212.16,301.17,60.028,1486988103,"201051344000469","219011344069620",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,609300.7,609300.7,25733,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988111,1614107.00
02/13/2017 07:15,2,0.000,ALERT,211.48,301.17,59.986,1486988103,"201051344000646","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,605095.4,605095.4,25648,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988112,1614108.00
02/13/2017 07:15,2,0.000,ALERT,211.03,299.67,59.996,1486988103,"274151322000052","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,876254.1,876254.1,25073,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486988114,1614109.00
02/13/2017 07:15,2,0.000,ALERT,211.93,301.17,60.002,1486988103,"201051344000585","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,615560.0,615560.0,25809,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486988116,1614110.00
02/13/2017 07:15,2,0.000,ALERT,211.70,301.47,59.991,1486988103,"201051344001230","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,608725.3,608725.3,25496,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988118,1614111.00
02/13/2017 07:15,2,0.000,ALERT,212.16,302.07,59.991,1486988103,"201051344000582","219011344069620",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,600410.0,600410.0,25688,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486988120,1614112.00
02/13/2017 07:15,2,0.000,ALERT,211.48,301.17,59.996,1486988103,"201051344000955","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,615910.2,615910.2,25614,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486988121,1614113.00
02/13/2017 07:15,2,0.000,ALERT,211.48,299.97,59.986,1486988103,"274151322000094","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,721449.6,721449.6,25956,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988123,1614114.00
02/13/2017 07:15,2,0.000,ALERT,211.93,301.47,59.986,1486988103,"201051344000579","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,624895.8,624895.8,25593,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486988125,1614115.00
02/13/2017 07:15,2,0.000,ALERT,211.48,301.47,59.991,1486988103,"201051344000890","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,612601.6,612601.6,25697,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988127,1614116.00
02/13/2017 07:15,2,0.000,ALERT,211.93,301.17,59.981,1486988103,"201051344000438","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,613731.3,613731.3,25687,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988128,1614117.00
02/13/2017 07:15,2,0.000,ALERT,211.93,300.57,59.954,1486988103,"201051344000417","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,596717.8,596717.8,25912,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486988130,1614118.00
02/13/2017 07:15,2,0.000,ALERT,211.25,300.57,59.986,1486988103,"274151322000083","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,867666.8,867666.8,25124,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988132,1614119.00
02/13/2017 07:15,2,0.000,ALERT,211.93,300.27,59.949,1486988103,"274151322000076","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,924867.3,924867.3,25222,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988134,1614120.00
02/13/2017 07:15,2,0.000,ALERT,211.93,301.77,59.981,1486988103,"201051344000868","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,607741.4,607741.4,25757,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486988136,1614121.00
02/13/2017 07:15,2,0.000,ALERT,211.25,301.47,59.981,1486988103,"274151322000095","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,916258.6,916258.6,25327,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988138,1614122.00
02/13/2017 07:15,2,0.000,ALERT,211.70,300.57,59.991,1486988103,"201051344000988","219011344069620",0.00,-1.50,0,297.57,304.48,0.0,0.0,0.000,569259.6,569259.6,25795,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988139,1614123.00
02/13/2017 07:15,2,0.000,ALERT,211.48,299.97,59.981,1486988103,"201051344001025","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,613448.2,613448.2,25869,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486988141,1614124.00
02/13/2017 07:15,2,0.000,ALERT,211.93,301.17,59.944,1486988103,"201051344000458","219011344069620",0.00,0.00,0,299.97,305.38,0.0,0.0,0.000,617898.4,617898.4,25421,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988143,1614125.00
02/13/2017 07:15,2,0.000,ALERT,212.38,300.87,59.975,1486988103,"201051344000853","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,617497.2,617497.2,25267,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988145,1614126.00
02/13/2017 07:15,2,0.000,ALERT,211.93,300.57,60.002,1486988103,"201051344000685","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,613613.7,613613.7,25567,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988147,1614127.00
02/13/2017 07:15,2,0.000,ALERT,211.93,300.27,59.938,1486988103,"201051344000917","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,610607.4,610607.4,25551,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988148,1614128.00
02/13/2017 07:15,2,0.000,ALERT,211.70,300.87,59.981,1486988103,"201051344001145","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,617360.3,617360.3,25414,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486988150,1614129.00
02/13/2017 07:15,2,0.000,ALERT,211.70,300.27,59.981,1486988103,"201051344000651","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,608239.6,608239.6,25748,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486988152,1614130.00
02/13/2017 07:15,2,0.000,ALERT,210.80,299.97,59.986,1486988103,"274151322000088","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,832001.1,832001.1,25332,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988154,1614131.00
02/13/2017 07:15,2,0.000,ALERT,211.70,299.37,59.975,1486988103,"274151322000068","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,722316.1,722316.1,25854,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988155,1614132.00
02/13/2017 07:15,2,0.000,ALERT,211.25,300.87,59.975,1486988103,"201051344001135","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,603723.1,603723.1,25800,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988157,1614133.00
02/13/2017 07:15,2,0.000,ALERT,211.70,301.77,60.023,1486988103,"201051344000594","219011344069620",0.00,-2.50,0,299.67,304.78,0.0,0.0,0.000,619986.5,619986.5,25667,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486988159,1614134.00
02/13/2017 07:15,2,0.000,ALERT,211.70,300.57,59.970,1486988103,"201051344001203","219011344069620",0.00,-2.50,0,299.37,304.78,0.0,0.0,0.000,612071.8,612071.8,25810,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486988161,1614135.00
02/13/2017 07:15,2,0.000,ALERT,210.80,300.57,60.002,1486988103,"274151322000054","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,848830.7,848830.7,25253,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988163,1614136.00
02/13/2017 07:15,2,0.000,ALERT,212.16,300.57,59.981,1486988103,"201051344000867","219011344069620",0.00,-1.00,0,299.07,304.78,0.0,0.0,0.000,606595.9,606595.9,25814,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486988164,1614137.00
02/13/2017 07:15,2,0.000,ALERT,211.48,300.87,59.965,1486988103,"201051344001093","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,609536.7,609536.7,25651,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988166,1614138.00
02/13/2017 07:15,2,0.000,ALERT,211.70,301.17,59.981,1486988103,"201051344000900","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,625791.4,625791.4,25176,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486988168,1614139.00
02/13/2017 07:15,2,0.000,ALERT,212.16,300.57,59.975,1486988103,"201051344000648","219011344069620",0.00,-2.50,0,299.37,304.48,0.0,0.0,0.000,615426.0,615426.0,25263,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988170,1614140.00
02/13/2017 07:15,2,0.000,ALERT,211.93,301.47,59.986,1486988103,"201051344000569","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,627256.0,627256.0,25157,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988172,1614141.00
02/13/2017 07:15,2,0.000,ALERT,211.93,301.17,60.034,1486988103,"201051344000983","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,618759.3,618759.3,25357,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486988174,1614142.00
02/13/2017 07:15,2,0.000,ALERT,211.93,300.87,59.996,1486988103,"201051344001158","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,607232.7,607232.7,25696,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486988175,1614143.00
02/13/2017 07:15,2,0.000,ALERT,212.38,301.47,59.996,1486988103,"201051344000576","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,618163.4,618163.4,25237,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486988177,1614144.00
02/13/2017 07:15,2,0.000,ALERT,211.25,299.07,59.954,1486988103,"274151322000087","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,820585.6,820585.6,25578,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486988179,1614145.00
02/13/2017 07:30,2,0.000,ALERT,212.38,300.87,60.034,1486989004,"201051344000645","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,617430.1,617430.1,25275,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989006,1614146.00
02/13/2017 07:30,2,0.000,ALERT,211.03,299.97,59.996,1486989004,"274151322000085","219011344069620",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,847456.8,847456.8,25298,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989007,1614147.00
02/13/2017 07:30,2,0.000,ALERT,212.61,300.87,59.970,1486989004,"201051344000633","219011344069620",0.00,-2.50,0,297.26,303.58,0.0,0.0,0.000,606418.2,606418.2,25775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989009,1614148.00
02/13/2017 07:30,2,0.000,ALERT,212.16,301.17,59.996,1486989004,"201051344000469","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,609300.7,609300.7,25735,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989011,1614149.00
02/13/2017 07:30,2,0.000,ALERT,210.35,298.47,60.023,1486989004,"201051344000646","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,605095.4,605095.4,25650,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486989013,1614150.00
02/13/2017 07:30,2,0.000,ALERT,210.57,299.67,59.986,1486989004,"274151322000052","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,876254.1,876254.1,25075,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989015,1614151.00
02/13/2017 07:30,2,0.000,ALERT,210.57,299.07,60.007,1486989004,"201051344000585","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,615560.0,615560.0,25811,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989016,1614152.00
02/13/2017 07:30,2,0.000,ALERT,210.80,299.97,59.996,1486989004,"201051344001230","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,608725.3,608725.3,25498,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486989018,1614153.00
02/13/2017 07:30,2,0.000,ALERT,211.25,299.67,60.007,1486989004,"201051344000582","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,600410.0,600410.0,25690,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486989020,1614154.00
02/13/2017 07:30,2,0.000,ALERT,210.35,298.77,60.007,1486989004,"201051344000955","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,615910.2,615910.2,25616,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989022,1614155.00
02/13/2017 07:30,2,0.000,ALERT,210.80,299.07,59.991,1486989004,"274151322000094","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,721449.6,721449.6,25958,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989024,1614156.00
02/13/2017 07:30,2,0.000,ALERT,211.70,301.17,60.002,1486989004,"201051344000579","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,624895.8,624895.8,25595,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486989025,1614157.00
02/13/2017 07:30,2,0.000,ALERT,210.57,299.07,60.012,1486989004,"201051344000890","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,612601.6,612601.6,25699,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989027,1614158.00
02/13/2017 07:30,2,0.000,ALERT,210.57,298.77,59.996,1486989004,"201051344000438","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,613731.3,613731.3,25689,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989029,1614159.00
02/13/2017 07:30,2,0.000,ALERT,211.03,298.47,60.002,1486989004,"201051344000417","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,596717.8,596717.8,25914,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989031,1614160.00
02/13/2017 07:30,2,0.000,ALERT,210.80,299.67,60.002,1486989004,"274151322000083","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,867666.8,867666.8,25126,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989033,1614161.00
02/13/2017 07:30,2,0.000,ALERT,211.48,299.97,59.991,1486989004,"274151322000076","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,924867.3,924867.3,25224,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989034,1614162.00
02/13/2017 07:30,2,0.000,ALERT,211.70,301.17,60.002,1486989004,"201051344000868","219011344069620",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,607741.4,607741.4,25759,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989036,1614163.00
02/13/2017 07:30,2,0.000,ALERT,210.80,300.87,60.007,1486989004,"274151322000095","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,916258.6,916258.6,25329,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989038,1614164.00
02/13/2017 07:30,2,0.000,ALERT,211.48,300.57,60.007,1486989004,"201051344000988","219011344069620",0.00,-1.50,0,296.66,304.18,0.0,0.0,0.000,569259.6,569259.6,25797,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989040,1614165.00
02/13/2017 07:30,2,0.000,ALERT,210.57,298.17,60.012,1486989004,"201051344001025","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,613448.2,613448.2,25871,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486989042,1614166.00
02/13/2017 07:30,2,0.000,ALERT,211.48,300.57,59.949,1486989004,"201051344000458","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,617898.4,617898.4,25423,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989044,1614167.00
02/13/2017 07:30,2,0.000,ALERT,211.93,300.27,60.007,1486989004,"201051344000853","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,617497.2,617497.2,25269,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486989046,1614168.00
02/13/2017 07:30,2,0.000,ALERT,211.03,298.77,60.002,1486989004,"201051344000685","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,613613.7,613613.7,25569,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486989048,1614169.00
02/13/2017 07:30,2,0.000,ALERT,211.03,298.77,60.007,1486989004,"201051344000917","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,610607.4,610607.4,25553,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989049,1614170.00
02/13/2017 07:30,2,0.000,ALERT,211.03,299.37,59.975,1486989004,"201051344001145","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,617360.3,617360.3,25416,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989051,1614171.00
02/13/2017 07:30,2,0.000,ALERT,210.80,298.17,60.002,1486989004,"201051344000651","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,608239.6,608239.6,25750,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486989053,1614172.00
02/13/2017 07:30,2,0.000,ALERT,210.57,299.67,59.996,1486989004,"274151322000088","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,832001.1,832001.1,25334,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989055,1614173.00
02/13/2017 07:30,2,0.000,ALERT,211.70,300.87,60.002,1486989004,"274151322000068","219011344069620",0.00,-1.00,0,296.36,303.88,0.0,0.0,0.000,722316.1,722316.1,25856,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989057,1614174.00
02/13/2017 07:30,2,0.000,ALERT,210.57,299.07,59.991,1486989004,"201051344001135","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,603723.1,603723.1,25802,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989058,1614175.00
02/13/2017 07:30,2,0.000,ALERT,211.25,301.17,59.991,1486989004,"201051344000594","219011344069620",0.00,-2.50,0,299.07,305.08,0.0,0.0,0.000,619986.5,619986.5,25669,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989060,1614176.00
02/13/2017 07:30,2,0.000,ALERT,211.03,299.07,59.954,1486989004,"201051344001203","219011344069620",0.00,-2.50,0,297.87,304.18,0.0,0.0,0.000,612071.8,612071.8,25812,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486989062,1614177.00
02/13/2017 07:30,2,0.000,ALERT,210.80,299.97,59.986,1486989004,"274151322000054","219011344069620",0.00,-1.00,0,296.96,305.08,0.0,0.0,0.000,848830.7,848830.7,25255,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989064,1614178.00
02/13/2017 07:30,2,0.000,ALERT,212.16,300.27,59.949,1486989004,"201051344000867","219011344069620",0.00,-1.00,0,298.17,304.48,0.0,0.0,0.000,606595.9,606595.9,25816,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989065,1614179.00
02/13/2017 07:30,2,0.000,ALERT,210.80,299.07,60.002,1486989004,"201051344001093","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,609536.7,609536.7,25653,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989067,1614180.00
02/13/2017 07:30,2,0.000,ALERT,211.70,300.57,59.991,1486989004,"201051344000900","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,625791.4,625791.4,25178,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989069,1614181.00
02/13/2017 07:30,2,0.000,ALERT,211.93,299.67,59.986,1486989004,"201051344000648","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,615426.0,615426.0,25265,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989071,1614182.00
02/13/2017 07:30,2,0.000,ALERT,211.93,301.17,59.949,1486989004,"201051344000569","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,627256.0,627256.0,25159,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486989073,1614183.00
02/13/2017 07:30,2,0.000,ALERT,211.48,300.27,59.981,1486989004,"201051344000983","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,618759.3,618759.3,25359,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989075,1614184.00
02/13/2017 07:30,2,0.000,ALERT,211.93,300.27,59.975,1486989004,"201051344001158","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,607232.7,607232.7,25698,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989077,1614185.00
02/13/2017 07:30,2,0.000,ALERT,212.16,300.87,59.986,1486989004,"201051344000576","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,618163.4,618163.4,25239,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989078,1614186.00
02/13/2017 07:30,2,0.000,ALERT,210.80,299.37,59.959,1486989004,"274151322000087","219011344069620",0.00,-1.00,0,296.06,304.18,0.0,0.0,0.000,820585.6,820585.6,25580,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989080,1614187.00
02/13/2017 07:45,2,0.000,ALERT,212.61,301.77,59.991,1486989903,"201051344000645","219011344069620",0.00,-1.00,0,299.07,307.48,0.0,0.0,0.000,617430.1,617430.1,25277,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989905,1614188.00
02/13/2017 07:45,2,0.000,ALERT,211.48,300.57,60.002,1486989903,"274151322000085","219011344069620",0.00,-1.50,0,297.87,307.78,0.0,0.0,0.000,847456.8,847456.8,25300,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989907,1614189.00
02/13/2017 07:45,2,0.000,ALERT,212.83,301.77,59.996,1486989903,"201051344000633","219011344069620",0.00,-2.00,0,297.26,306.58,0.0,0.0,0.000,606418.2,606418.2,25777,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989909,1614190.00
