ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 07:45,2,0.000,ALERT,212.16,301.47,59.986,1486989903,"201051344000469","219011344069620",0.00,-1.50,0,297.87,306.58,0.0,0.0,0.000,609300.7,609300.7,25737,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989911,1614191.00
02/13/2017 07:45,2,0.000,ALERT,211.70,300.87,59.996,1486989903,"201051344000646","219011344069620",0.00,-2.50,0,296.36,302.68,0.0,0.0,0.000,605095.4,605095.4,25652,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989912,1614192.00
02/13/2017 07:45,2,0.000,ALERT,211.03,299.97,59.991,1486989903,"274151322000052","219011344069620",0.00,-2.00,0,297.87,308.39,0.0,0.0,0.000,876254.1,876254.1,25077,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989914,1614193.00
02/13/2017 07:45,2,0.000,ALERT,211.93,300.87,60.034,1486989903,"201051344000585","219011344069620",0.00,-1.00,0,296.66,302.68,0.0,0.0,0.000,615560.0,615560.0,25813,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486989916,1614194.00
02/13/2017 07:45,2,0.000,ALERT,211.93,301.77,59.996,1486989903,"201051344001230","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,608725.3,608725.3,25500,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989918,1614195.00
02/13/2017 07:45,2,0.000,ALERT,212.61,302.07,59.991,1486989903,"201051344000582","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,600410.0,600410.0,25692,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989920,1614196.00
02/13/2017 07:45,2,0.000,ALERT,211.48,301.17,60.002,1486989903,"201051344000955","219011344069620",0.00,-2.00,0,297.26,302.68,0.0,0.0,0.000,615910.2,615910.2,25618,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989922,1614197.00
02/13/2017 07:45,2,0.000,ALERT,211.70,299.97,59.965,1486989903,"274151322000094","219011344069620",0.00,-2.50,0,297.57,307.48,0.0,0.0,0.000,721449.6,721449.6,25960,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989923,1614198.00
02/13/2017 07:45,2,0.000,ALERT,212.38,302.07,59.996,1486989903,"201051344000579","219011344069620",0.00,-1.50,0,299.07,307.78,0.0,0.0,0.000,624895.8,624895.8,25597,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989925,1614199.00
02/13/2017 07:45,2,0.000,ALERT,211.70,301.47,59.991,1486989903,"201051344000890","219011344069620",0.00,-1.50,0,297.57,303.88,0.0,0.0,0.000,612601.6,612601.6,25701,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989927,1614200.00
02/13/2017 07:45,2,0.000,ALERT,212.16,301.17,59.996,1486989903,"201051344000438","219011344069620",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,613731.3,613731.3,25691,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486989929,1614201.00
02/13/2017 07:45,2,0.000,ALERT,212.16,300.57,59.996,1486989903,"201051344000417","219011344069620",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,596717.8,596717.8,25916,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989931,1614202.00
02/13/2017 07:45,2,0.000,ALERT,211.48,301.17,59.991,1486989903,"274151322000083","219011344069620",0.00,-2.00,0,298.47,308.39,0.0,0.0,0.000,867666.8,867666.8,25128,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486989932,1614203.00
02/13/2017 07:45,2,0.000,ALERT,212.16,300.57,59.975,1486989903,"274151322000076","219011344069620",0.00,-1.50,0,298.17,308.09,0.0,0.0,0.000,924867.3,924867.3,25226,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989934,1614204.00
02/13/2017 07:45,2,0.000,ALERT,212.16,302.07,59.938,1486989903,"201051344000868","219011344069620",0.00,-1.50,0,299.37,308.39,0.0,0.0,0.000,607741.4,607741.4,25761,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989936,1614205.00
02/13/2017 07:45,2,0.000,ALERT,211.48,301.77,59.991,1486989903,"274151322000095","219011344069620",0.00,-2.50,0,299.07,308.99,0.0,0.0,0.000,916258.6,916258.6,25331,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486989938,1614206.00
02/13/2017 07:45,2,0.000,ALERT,211.93,301.47,59.959,1486989903,"201051344000988","219011344069620",0.00,-1.00,0,296.06,306.28,0.0,0.0,0.000,569259.6,569259.6,25799,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989940,1614207.00
02/13/2017 07:45,2,0.000,ALERT,211.70,300.57,60.018,1486989903,"201051344001025","219011344069620",0.00,-2.50,0,296.36,303.28,0.0,0.0,0.000,613448.2,613448.2,25873,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989941,1614208.00
02/13/2017 07:45,2,0.000,ALERT,212.16,301.17,60.007,1486989903,"201051344000458","219011344069620",0.00,0.00,0,298.47,307.48,0.0,0.0,0.000,617898.4,617898.4,25425,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989943,1614209.00
02/13/2017 07:45,2,0.000,ALERT,212.83,301.47,59.954,1486989903,"201051344000853","219011344069620",0.00,-1.50,0,298.47,307.18,0.0,0.0,0.000,617497.2,617497.2,25271,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486989945,1614210.00
02/13/2017 07:45,2,0.000,ALERT,212.61,301.77,60.002,1486989903,"201051344000685","219011344069620",0.00,-1.50,0,296.66,302.68,0.0,0.0,0.000,613613.7,613613.7,25571,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989947,1614211.00
02/13/2017 07:45,2,0.000,ALERT,212.38,301.17,60.002,1486989903,"201051344000917","219011344069620",0.00,-0.50,0,296.06,302.07,0.0,0.0,0.000,610607.4,610607.4,25555,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989949,1614212.00
02/13/2017 07:45,2,0.000,ALERT,212.38,301.77,59.996,1486989903,"201051344001145","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,617360.3,617360.3,25418,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486989950,1614213.00
02/13/2017 07:45,2,0.000,ALERT,212.16,300.87,59.996,1486989903,"201051344000651","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,608239.6,608239.6,25752,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486989952,1614214.00
02/13/2017 07:45,2,0.000,ALERT,211.48,300.87,59.991,1486989903,"274151322000088","219011344069620",0.00,-1.00,0,297.57,307.48,0.0,0.0,0.000,832001.1,832001.1,25336,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989954,1614215.00
02/13/2017 07:45,2,0.000,ALERT,211.93,299.67,59.975,1486989903,"274151322000068","219011344069620",0.00,-1.00,0,297.26,306.88,0.0,0.0,0.000,722316.1,722316.1,25858,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486989956,1614216.00
02/13/2017 07:45,2,0.000,ALERT,211.70,301.17,59.996,1486989903,"201051344001135","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,603723.1,603723.1,25804,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486989958,1614217.00
02/13/2017 07:45,2,0.000,ALERT,212.16,302.68,59.991,1486989903,"201051344000594","219011344069620",0.00,-2.00,0,298.47,307.48,0.0,0.0,0.000,619986.5,619986.5,25671,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989959,1614218.00
02/13/2017 07:45,2,0.000,ALERT,212.38,301.77,59.981,1486989903,"201051344001203","219011344069620",0.00,-2.00,0,296.96,304.48,0.0,0.0,0.000,612071.8,612071.8,25814,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486989961,1614219.00
02/13/2017 07:45,2,0.000,ALERT,211.70,300.87,59.986,1486989903,"274151322000054","219011344069620",0.00,-1.00,0,297.87,307.78,0.0,0.0,0.000,848830.7,848830.7,25257,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989963,1614220.00
02/13/2017 07:45,2,0.000,ALERT,212.61,301.47,59.986,1486989903,"201051344000867","219011344069620",0.00,-1.00,0,297.87,307.78,0.0,0.0,0.000,606595.9,606595.9,25818,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989965,1614221.00
02/13/2017 07:45,2,0.000,ALERT,211.93,301.47,59.981,1486989903,"201051344001093","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,609536.7,609536.7,25655,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989967,1614222.00
02/13/2017 07:45,2,0.000,ALERT,212.61,302.07,59.991,1486989903,"201051344000900","219011344069620",0.00,-1.50,0,298.17,306.88,0.0,0.0,0.000,625791.4,625791.4,25180,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989968,1614223.00
02/13/2017 07:45,2,0.000,ALERT,212.83,301.47,59.981,1486989903,"201051344000648","219011344069620",0.00,-2.50,0,297.87,307.48,0.0,0.0,0.000,615426.0,615426.0,25267,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989970,1614224.00
02/13/2017 07:45,2,0.000,ALERT,212.38,302.37,59.944,1486989903,"201051344000569","219011344069620",0.00,-1.00,0,299.07,308.09,0.0,0.0,0.000,627256.0,627256.0,25161,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989972,1614225.00
02/13/2017 07:45,2,0.000,ALERT,212.61,301.77,59.981,1486989903,"201051344000983","219011344069620",0.00,-1.00,0,298.77,307.48,0.0,0.0,0.000,618759.3,618759.3,25361,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989974,1614226.00
02/13/2017 07:45,2,0.000,ALERT,212.83,302.07,60.018,1486989903,"201051344001158","219011344069620",0.00,-2.50,0,297.57,306.58,0.0,0.0,0.000,607232.7,607232.7,25700,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989976,1614227.00
02/13/2017 07:45,2,0.000,ALERT,212.83,302.68,59.981,1486989903,"201051344000576","219011344069620",0.00,-1.50,0,298.47,307.18,0.0,0.0,0.000,618163.4,618163.4,25241,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989977,1614228.00
02/13/2017 07:45,2,0.000,ALERT,211.93,299.97,59.991,1486989903,"274151322000087","219011344069620",0.00,-1.00,0,296.96,306.88,0.0,0.0,0.000,820585.6,820585.6,25582,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486989979,1614229.00
02/13/2017 08:00,2,0.127,ALERT,213.06,302.68,59.970,1486990803,"201051344000645","219011344069620",19.08,-0.50,0,299.37,305.08,2.5,0.5,0.000,617430.1,617430.1,25279,0,0,0,L,1122011218,0,121.78,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1486990805,1614230.00
02/13/2017 08:00,2,0.061,ALERT,211.93,300.87,59.981,1486990803,"274151322000085","219011344069620",20.91,-1.00,0,298.47,303.58,1.3,0.0,0.000,847456.8,847456.8,25302,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1486990807,1614231.00
02/13/2017 08:00,2,0.139,ALERT,213.29,302.68,60.002,1486990803,"201051344000633","219011344069620",16.14,-2.00,0,298.17,310.49,2.3,0.3,0.000,606418.2,606418.2,25779,0,0,0,L,1122011218,0,122.01,122.46,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1486990809,1614232.00
02/13/2017 08:00,2,0.000,ALERT,212.61,302.68,60.002,1486990803,"201051344000469","219011344069620",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,609300.7,609300.7,25739,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486990811,1614233.00
02/13/2017 08:00,2,0.131,ALERT,211.70,301.17,60.007,1486990803,"201051344000646","219011344069620",17.45,-2.00,0,298.77,303.58,2.4,0.3,0.000,605095.4,605095.4,25654,0,0,0,L,1122011218,0,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1486990813,1614234.00
02/13/2017 08:00,2,0.000,ALERT,211.70,301.47,59.991,1486990803,"274151322000052","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,876254.1,876254.1,25079,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486990814,1614235.00
02/13/2017 08:00,2,0.135,ALERT,212.16,301.47,59.986,1486990803,"201051344000585","219011344069620",18.01,-1.00,0,298.77,303.58,2.5,0.5,0.000,615560.1,615560.1,25815,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1486990816,1614236.00
02/13/2017 08:00,2,0.000,ALERT,212.16,301.77,60.034,1486990803,"201051344001230","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,608725.3,608725.3,25502,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486990818,1614237.00
02/13/2017 08:00,2,0.152,ALERT,211.03,299.97,59.991,1486990803,"201051344000582","219011344069620",18.07,-2.50,0,299.07,304.48,2.8,0.8,0.000,600410.0,600410.0,25694,0,0,0,L,1122011218,0,120.88,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1486990820,1614238.00
02/13/2017 08:00,2,0.178,ALERT,210.80,299.97,59.981,1486990803,"201051344000955","219011344069620",20.00,-1.50,0,298.17,303.58,3.6,1.6,0.000,615910.3,615910.3,25620,0,0,0,L,1122011218,0,120.65,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1486990822,1614239.00
02/13/2017 08:00,2,0.000,ALERT,211.03,357.08,59.986,1486990803,"274151322000094","219011344069620",41.96,-2.00,0,297.57,402.16,0.0,0.0,0.000,721449.6,721449.6,25962,0,0,0,L,1151911521,0,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486990823,1614240.00
02/13/2017 08:00,2,0.000,ALERT,212.38,303.28,59.981,1486990803,"201051344000579","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,624895.8,624895.8,25599,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486990825,1614241.00
02/13/2017 08:00,2,0.000,ALERT,211.48,301.17,59.991,1486990803,"201051344000890","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,612601.6,612601.6,25703,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486990827,1614242.00
02/13/2017 08:00,2,0.000,ALERT,212.38,301.77,59.991,1486990803,"201051344000438","219011344069620",0.00,-2.00,0,298.17,304.18,0.0,0.0,0.000,613731.3,613731.3,25693,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486990829,1614243.00
02/13/2017 08:00,2,0.000,ALERT,212.38,300.87,59.986,1486990803,"201051344000417","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,596717.8,596717.8,25918,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486990831,1614244.00
02/13/2017 08:00,2,0.000,ALERT,211.93,301.17,59.975,1486990803,"274151322000083","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,867666.8,867666.8,25130,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486990832,1614245.00
02/13/2017 08:00,2,0.000,ALERT,212.83,301.47,59.986,1486990803,"274151322000076","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,924867.3,924867.3,25228,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486990834,1614246.00
02/13/2017 08:00,2,0.000,ALERT,212.83,303.58,59.981,1486990803,"201051344000868","219011344069620",0.00,-1.00,0,299.97,305.98,0.0,0.0,0.000,607741.4,607741.4,25763,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486990836,1614247.00
02/13/2017 08:00,2,0.000,ALERT,211.70,302.07,59.981,1486990803,"274151322000095","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,916258.6,916258.6,25333,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486990838,1614248.00
02/13/2017 08:00,2,0.000,ALERT,212.38,302.37,59.986,1486990803,"201051344000988","219011344069620",0.00,-1.00,0,297.26,304.78,0.0,0.0,0.000,569259.6,569259.6,25801,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486990840,1614249.00
02/13/2017 08:00,2,0.000,ALERT,211.93,300.57,59.986,1486990803,"201051344001025","219011344069620",0.00,-2.00,0,297.57,304.18,0.0,0.0,0.000,613448.2,613448.2,25875,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486990841,1614250.00
02/13/2017 08:00,2,0.000,ALERT,212.16,302.07,59.986,1486990803,"201051344000458","219011344069620",0.00,0.50,0,299.67,305.68,0.0,0.0,0.000,617898.4,617898.4,25427,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486990843,1614251.00
02/13/2017 08:00,2,0.125,ALERT,213.06,302.37,59.981,1486990803,"201051344000853","219011344069620",14.37,-1.00,0,299.67,306.28,1.8,0.0,0.000,617497.2,617497.2,25273,0,0,0,L,1122011218,0,121.78,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1486990845,1614252.00
02/13/2017 08:00,2,0.000,ALERT,212.38,301.17,60.007,1486990803,"201051344000685","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,613613.7,613613.7,25573,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486990847,1614253.00
02/13/2017 08:00,2,0.137,ALERT,212.38,301.17,59.981,1486990803,"201051344000917","219011344069620",19.32,0.00,0,296.36,303.28,2.7,0.7,0.000,610607.4,610607.4,25557,0,0,0,L,1122011218,0,121.78,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1486990849,1614254.00
02/13/2017 08:00,2,0.000,ALERT,212.38,301.17,59.975,1486990803,"201051344001145","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,617360.3,617360.3,25420,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486990850,1614255.00
02/13/2017 08:00,2,0.092,ALERT,212.16,300.57,59.981,1486990803,"201051344000651","219011344069620",29.56,-2.50,0,297.57,303.28,2.8,0.7,0.000,608239.6,608239.6,25754,0,0,0,L,1122011218,0,122.23,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1486990852,1614256.00
02/13/2017 08:00,2,0.000,ALERT,211.48,300.57,59.965,1486990803,"274151322000088","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,832001.1,832001.1,25338,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486990854,1614257.00
02/13/2017 08:00,2,0.006,ALERT,212.61,300.57,59.970,1486990803,"274151322000068","219011344069620",42.62,-0.50,0,297.26,407.27,0.0,0.0,0.000,722316.1,722316.1,25860,0,0,0,L,1151911521,0,122.01,122.46,0002,-1,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486990856,1614258.00
02/13/2017 08:00,2,0.062,ALERT,211.70,301.47,59.991,1486990803,"201051344001135","219011344069620",21.13,-1.50,0,298.17,304.18,1.4,0.0,0.000,603723.1,603723.1,25806,0,0,0,L,1122011218,0,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1486990858,1614259.00
02/13/2017 08:00,2,0.000,ALERT,212.38,303.28,59.938,1486990803,"201051344000594","219011344069620",0.00,-2.00,0,299.67,305.38,0.0,0.0,0.000,619986.5,619986.5,25673,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486990860,1614260.00
02/13/2017 08:00,2,0.000,ALERT,212.16,300.87,59.970,1486990803,"201051344001203","219011344069620",0.00,-2.00,0,298.17,305.38,0.0,0.0,0.000,612071.8,612071.8,25816,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486990861,1614261.00
02/13/2017 08:00,2,0.014,ALERT,211.70,300.87,59.959,1486990803,"274151322000054","219011344069620",31.03,-0.50,0,297.87,303.58,0.0,0.0,0.000,848830.7,848830.7,25259,0,0,0,L,1151911521,0,121.55,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486990863,1614262.00
02/13/2017 08:00,2,0.133,ALERT,212.83,301.77,59.965,1486990803,"201051344000867","219011344069620",18.15,-0.50,0,299.37,305.38,2.5,0.4,0.000,606595.9,606595.9,25820,0,0,0,L,1122011218,0,121.78,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1486990865,1614263.00
02/13/2017 08:00,2,0.133,ALERT,211.93,300.87,59.970,1486990803,"201051344001093","219011344069620",31.43,-0.50,0,298.17,303.58,4.3,2.2,0.000,609536.8,609536.8,25657,0,0,0,L,1122011218,0,121.55,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1486990867,1614264.00
02/13/2017 08:00,2,0.000,ALERT,212.38,302.37,59.965,1486990803,"201051344000900","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,625791.4,625791.4,25182,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486990869,1614265.00
02/13/2017 08:00,2,0.000,ALERT,212.61,301.47,59.938,1486990803,"201051344000648","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,615426.0,615426.0,25269,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486990870,1614266.00
02/13/2017 08:00,2,0.086,ALERT,212.38,302.98,59.965,1486990803,"201051344000569","219011344069620",31.97,-0.50,0,300.57,305.98,2.9,0.8,0.000,627256.0,627256.0,25163,0,0,0,L,1122011218,0,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1486990872,1614267.00
02/13/2017 08:00,2,0.066,ALERT,212.61,302.37,59.954,1486990803,"201051344000983","219011344069620",31.53,-0.50,0,300.27,305.38,2.2,0.2,0.000,618759.3,618759.3,25363,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1486990874,1614268.00
02/13/2017 08:00,2,0.127,ALERT,212.61,302.37,59.959,1486990803,"201051344001158","219011344069620",18.25,-2.00,0,299.37,304.78,2.4,0.4,0.000,607232.7,607232.7,25702,0,0,0,L,1122011218,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1486990876,1614269.00
02/13/2017 08:00,2,0.000,ALERT,213.06,302.68,59.965,1486990803,"201051344000576","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,618163.4,618163.4,25243,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486990877,1614270.00
02/13/2017 08:00,2,0.074,ALERT,211.70,299.67,59.954,1486990803,"274151322000087","219011344069620",20.56,-0.50,0,296.66,302.68,1.6,0.0,0.000,820585.6,820585.6,25584,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1486990879,1614271.00
02/13/2017 08:15,2,0.215,ALERT,213.51,340.25,60.018,1486991703,"201051344000645","219011344069620",28.84,0.50,0,299.97,359.18,6.2,4.1,0.009,617430.7,617430.7,25281,0,0,0,L,1122011218,0,122.23,122.46,0002,-2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486991705,1614272.00
02/13/2017 08:15,2,0.164,ACTIVE,212.38,339.34,60.002,1486991703,"274151322000085","219011344069620",31.09,0.50,0,297.57,352.27,5.2,3.1,0.018,847457.3,847457.3,25304,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486991706,1614273.00
02/13/2017 08:15,2,0.242,ACTIVE,213.74,341.75,59.954,1486991703,"201051344000633","219011344069620",26.52,-1.00,0,298.17,356.18,6.6,4.4,0.004,606418.8,606418.8,25781,0,0,0,L,1122011218,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486991707,1614274.00
02/13/2017 08:15,2,0.238,ALERT,212.83,330.93,59.975,1486991703,"201051344000469","219011344069620",23.62,-1.00,0,299.07,358.58,5.7,3.6,0.000,609301.4,609301.4,25741,0,0,0,L,1122011218,0,121.10,122.23,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1486991708,1614275.00
02/13/2017 08:15,2,0.152,ALERT,212.16,302.68,59.991,1486991703,"201051344000646","219011344069620",22.26,-1.50,0,297.87,340.25,3.5,1.4,0.000,605095.8,605095.8,25656,0,0,0,L,1122011218,0,122.01,121.55,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486991710,1614276.00
02/13/2017 08:15,2,0.084,ALERT,211.48,300.57,59.986,1486991703,"274151322000052","219011344069620",19.84,-1.50,0,297.57,315.00,1.7,0.0,0.000,876254.1,876254.1,25081,0,0,0,L,1151911521,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1486991712,1614277.00
02/13/2017 08:15,2,0.277,ACTIVE,212.38,339.34,59.986,1486991703,"201051344000585","219011344069620",19.58,0.00,0,297.87,352.87,5.5,3.4,0.018,615560.8,615560.8,25817,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486991713,1614278.00
02/13/2017 08:15,2,0.141,ALERT,212.16,302.98,60.018,1486991703,"201051344001230","219011344069620",15.35,-1.50,0,298.47,304.18,2.2,0.2,0.000,608725.3,608725.3,25504,0,0,0,L,1122011218,0,122.01,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1486991715,1614279.00
02/13/2017 08:15,2,0.271,ACTIVE,212.83,339.65,60.002,1486991703,"201051344000582","219011344069620",30.12,-1.00,0,297.87,357.68,8.3,6.1,0.022,600411.1,600411.1,25696,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486991716,1614280.00
02/13/2017 08:15,2,0.322,ACTIVE,211.70,338.44,59.991,1486991703,"201051344000955","219011344069620",30.02,0.00,0,298.17,360.99,9.8,7.6,0.031,615911.9,615911.9,25622,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486991717,1614281.00
02/13/2017 08:15,2,0.125,ALERT,212.16,338.44,59.996,1486991703,"274151322000094","219011344069620",29.32,-0.50,0,298.47,425.31,3.8,1.7,0.018,721449.7,721449.7,25964,0,0,0,L,1151911521,0,121.33,122.68,0002,-3,0,0,0,0,0,0,65,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1486991718,1614282.00
02/13/2017 08:15,2,0.205,ALERT,212.83,327.02,60.012,1486991703,"201051344000579","219011344069620",25.43,-1.00,0,301.17,355.88,5.3,3.2,0.000,624896.3,624896.3,25601,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1486991720,1614283.00
02/13/2017 08:15,2,0.000,ALERT,211.70,302.68,59.965,1486991703,"201051344000890","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,612601.6,612601.6,25705,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486991722,1614284.00
02/13/2017 08:15,2,0.098,ALERT,212.16,302.37,59.991,1486991703,"201051344000438","219011344069620",31.13,-1.50,0,299.67,308.39,3.1,1.1,0.000,613731.4,613731.4,25695,0,0,0,L,1122011218,0,122.01,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486991724,1614285.00
02/13/2017 08:15,2,0.000,ALERT,212.16,301.47,60.018,1486991703,"201051344000417","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,596717.8,596717.8,25920,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486991726,1614286.00
02/13/2017 08:15,2,0.059,ALERT,212.16,300.57,59.986,1486991703,"274151322000083","219011344069620",18.43,-1.50,0,298.77,315.90,1.1,0.0,0.000,867666.8,867666.8,25132,0,0,0,L,1151911521,0,121.33,122.46,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1486991727,1614287.00
02/13/2017 08:15,2,0.057,ALERT,212.61,300.57,59.991,1486991703,"274151322000076","219011344069620",18.75,-1.50,0,298.47,327.32,1.1,0.0,0.000,924867.3,924867.3,25230,0,0,0,L,1151911521,0,121.78,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1486991729,1614288.00
02/13/2017 08:15,2,0.012,ALERT,211.93,302.07,59.975,1486991703,"274151322000095","219011344069620",32.42,-2.00,0,299.37,310.49,0.0,0.0,0.000,916258.6,916258.6,25335,0,0,0,L,1151911521,0,121.78,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1486991732,1614289.00
02/13/2017 08:15,2,0.189,ALERT,212.61,340.55,59.975,1486991703,"201051344000988","219011344069620",21.55,-0.50,0,297.87,354.97,4.2,2.1,0.009,569260.0,569260.0,25803,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1486991734,1614290.00
02/13/2017 08:15,2,0.000,ALERT,211.93,301.77,59.981,1486991703,"201051344001025","219011344069620",0.00,-2.00,0,298.47,304.48,0.0,0.0,0.000,613448.2,613448.2,25877,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486991736,1614291.00
02/13/2017 08:15,2,0.184,ALERT,212.61,318.00,59.975,1486991703,"201051344000458","219011344069620",25.09,1.00,0,300.27,361.29,4.7,2.6,0.000,617898.8,617898.8,25429,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1486991737,1614292.00
02/13/2017 08:15,2,0.252,ACTIVE,213.29,340.25,59.970,1486991703,"201051344000853","219011344069620",26.08,0.00,0,300.57,365.49,6.7,4.5,0.013,617498.0,617498.0,25275,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486991738,1614293.00
02/13/2017 08:15,2,0.072,ALERT,212.38,302.07,59.965,1486991703,"201051344000685","219011344069620",32.14,-1.00,0,299.37,313.50,2.4,0.4,0.000,613613.8,613613.8,25575,0,0,0,L,1122011218,0,122.46,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486991740,1614294.00
02/13/2017 08:15,2,0.287,ACTIVE,212.38,340.25,59.981,1486991703,"201051344000917","219011344069620",30.36,1.00,0,297.87,357.68,8.8,6.6,0.035,610608.5,610608.5,25559,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486991741,1614295.00
02/13/2017 08:15,2,0.117,ALERT,212.38,302.68,59.981,1486991703,"201051344001145","219011344069620",15.49,-1.50,0,299.37,322.21,1.9,0.0,0.000,617360.3,617360.3,25422,0,0,0,L,1122011218,0,121.78,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486991743,1614296.00
02/13/2017 08:15,2,0.232,ALERT,212.16,302.07,59.965,1486991703,"201051344000651","219011344069620",20.50,-2.00,0,298.77,310.19,4.9,2.8,0.000,608240.1,608240.1,25756,0,0,0,L,1122011218,0,122.23,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1486991745,1614297.00
02/13/2017 08:15,2,0.008,ALERT,211.48,300.57,59.975,1486991703,"274151322000088","219011344069620",31.99,-0.50,0,298.17,308.39,0.0,0.0,0.000,832001.1,832001.1,25340,0,0,0,L,1151911521,0,122.01,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486991746,1614298.00
02/13/2017 08:15,2,0.164,ALERT,212.38,340.55,59.970,1486991703,"274151322000068","219011344069620",31.47,1.00,0,298.77,425.61,5.2,3.1,0.022,722316.6,722316.6,25862,0,0,0,L,1151911521,0,122.01,122.46,0002,-0,0,0,0,0,0,0,45,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486991748,1614299.00
02/13/2017 08:15,2,0.135,ALERT,211.70,302.37,59.944,1486991703,"201051344001135","219011344069620",21.27,-1.00,0,299.37,304.18,2.9,0.9,0.000,603723.3,603723.3,25808,0,0,0,L,1122011218,0,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1486991750,1614300.00
02/13/2017 08:15,2,0.084,ALERT,212.16,302.98,59.949,1486991703,"201051344000594","219011344069620",32.54,-1.50,0,300.27,315.00,2.8,0.8,0.000,619986.5,619986.5,25675,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1486991752,1614301.00
02/13/2017 08:15,2,0.070,ALERT,211.93,301.77,59.938,1486991703,"201051344001203","219011344069620",25.90,-2.00,0,299.07,305.38,1.9,0.0,0.000,612071.8,612071.8,25818,0,0,0,L,1122011218,0,122.23,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486991754,1614302.00
02/13/2017 08:15,2,0.150,ALERT,211.70,338.14,59.959,1486991703,"274151322000054","219011344069620",30.63,1.00,0,299.37,346.56,4.7,2.6,0.018,848831.1,848831.1,25261,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1486991755,1614303.00
02/13/2017 08:15,2,0.199,ACTIVE,213.06,339.04,59.949,1486991703,"201051344000867","219011344069620",29.32,0.50,0,299.67,349.86,6.0,3.8,0.009,606596.4,606596.4,25822,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486991756,1614304.00
02/13/2017 08:15,2,0.303,ALERT,211.93,339.04,59.970,1486991703,"201051344001093","219011344069620",28.33,0.50,0,298.77,360.99,8.7,6.5,0.018,609537.9,609537.9,25659,0,0,0,L,1122011218,0,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1486991758,1614305.00
02/13/2017 08:15,2,0.102,ALERT,212.61,302.98,59.970,1486991703,"201051344000900","219011344069620",19.64,-0.50,0,299.97,315.00,2.0,0.1,0.000,625791.4,625791.4,25184,0,0,0,L,1122011218,0,121.55,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1486991760,1614306.00
02/13/2017 08:15,2,0.158,ALERT,212.83,302.07,59.970,1486991703,"201051344000648","219011344069620",18.91,-2.00,0,299.37,318.30,3.0,1.0,0.000,615426.1,615426.1,25271,0,0,0,L,1122011218,0,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1486991762,1614307.00
02/13/2017 08:15,2,0.205,ALERT,212.83,339.04,59.970,1486991703,"201051344000569","219011344069620",28.96,0.50,0,301.17,353.77,6.1,3.9,0.009,627256.6,627256.6,25165,0,0,0,L,1122011218,0,121.10,122.01,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1486991763,1614308.00
02/13/2017 08:15,2,0.234,ALERT,212.83,339.04,59.959,1486991703,"201051344000983","219011344069620",27.00,0.50,0,300.27,359.78,6.4,4.3,0.018,618760.1,618760.1,25365,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1486991765,1614309.00
02/13/2017 08:15,2,0.230,ACTIVE,213.06,338.74,59.970,1486991703,"201051344001158","219011344069620",27.14,-1.00,0,299.67,360.38,6.4,4.2,0.013,607233.5,607233.5,25704,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486991766,1614310.00
02/13/2017 08:15,2,0.176,ALERT,213.29,303.58,59.975,1486991703,"201051344000576","219011344069620",20.14,-1.00,0,300.27,314.70,3.6,1.5,0.000,618163.5,618163.5,25245,0,0,0,L,1122011218,0,121.78,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1486991768,1614311.00
02/13/2017 08:15,2,0.217,ACTIVE,212.16,338.74,59.965,1486991703,"274151322000087","219011344069620",31.23,1.50,0,297.87,351.97,6.8,4.7,0.031,820586.2,820586.2,25586,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486991769,1614312.00
02/13/2017 08:15,2,0.168,ALERT,212.61,303.88,59.965,1486991703,"201051344000868","219011344069620",22.78,0.00,0,302.07,305.38,3.9,1.8,0.000,607741.6,607741.6,25766,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1486991771,1614313.00
02/13/2017 08:30,2,0.666,ACTIVE,213.29,365.19,59.981,1486992604,"201051344000645","219011344069620",33.72,1.50,0,313.80,373.61,22.8,20.0,0.150,617432.3,617432.3,25283,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992605,1614314.00
02/13/2017 08:30,2,0.207,ACTIVE,211.70,372.41,59.981,1486992604,"274151322000085","219011344069620",34.93,2.00,0,325.52,375.11,7.2,5.0,0.027,847458.2,847458.2,25305,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992606,1614315.00
02/13/2017 08:30,2,0.654,ALERT,213.51,368.80,59.986,1486992604,"201051344000633","219011344069620",34.03,0.00,0,299.07,378.42,22.6,19.9,0.155,606420.5,606420.5,25782,0,0,0,L,1122011218,0,122.01,122.23,0002,0,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992608,1614316.00
02/13/2017 08:30,2,0.387,ACTIVE,213.06,367.00,59.986,1486992604,"201051344000469","219011344069620",34.11,0.00,0,299.67,370.30,13.4,11.0,0.062,609302.5,609302.5,25743,0,0,0,L,1122011218,0,121.10,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992609,1614317.00
02/13/2017 08:30,2,0.680,ALERT,211.93,340.25,60.023,1486992604,"201051344000646","219011344069620",20.59,-0.50,0,289.45,345.66,14.2,11.8,0.097,605096.7,605096.7,25658,0,0,0,L,1122011218,0,122.01,121.10,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992610,1614318.00
02/13/2017 08:30,2,0.135,ACTIVE,211.25,338.14,59.986,1486992604,"274151322000052","219011344069620",27.41,-1.00,0,287.05,357.08,3.8,1.7,0.000,876254.1,876254.1,25083,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992611,1614319.00
02/13/2017 08:30,2,0.674,ACTIVE,212.16,340.55,60.012,1486992604,"201051344000585","219011344069620",21.03,1.00,0,323.11,346.26,14.4,12.0,0.093,615561.9,615561.9,25818,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992612,1614320.00
02/13/2017 08:30,2,0.152,ACTIVE,211.93,302.37,59.986,1486992604,"201051344001230","219011344069620",20.14,-1.00,0,288.55,305.38,3.1,1.1,0.000,608725.3,608725.3,25506,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992613,1614321.00
02/13/2017 08:30,2,0.264,ACTIVE,212.61,382.93,59.981,1486992604,"201051344000582","219011344069620",35.92,0.00,0,332.13,384.43,9.7,7.4,0.022,600412.7,600412.7,25697,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992614,1614322.00
02/13/2017 08:30,2,0.729,ACTIVE,211.70,360.38,59.991,1486992604,"201051344000955","219011344069620",33.16,1.00,0,323.72,368.20,24.5,21.7,0.168,615914.1,615914.1,25623,0,0,0,L,1122011218,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992615,1614323.00
02/13/2017 08:30,2,0.393,ACTIVE,211.70,424.41,59.981,1486992604,"274151322000094","219011344069620",40.06,1.00,0,324.62,426.81,16.0,13.5,0.088,721450.4,721450.4,25966,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992616,1614324.00
02/13/2017 08:30,2,0.381,ALERT,213.06,355.88,59.986,1486992604,"201051344000579","219011344069620",33.02,0.00,0,296.36,360.38,12.8,10.4,0.053,624897.3,624897.3,25603,0,0,0,L,1122011218,0,121.55,121.78,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992618,1614325.00
02/13/2017 08:30,2,0.162,ALERT,211.93,302.07,59.933,1486992604,"201051344000890","219011344069620",19.00,-0.50,0,288.55,318.00,3.1,1.1,0.000,612601.6,612601.6,25707,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1486992620,1614326.00
02/13/2017 08:30,2,0.172,ALERT,212.16,302.07,59.986,1486992604,"201051344000438","219011344069620",18.51,-1.50,0,288.25,324.02,3.2,1.2,0.000,613731.6,613731.6,25697,0,0,0,L,1122011218,0,122.01,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486992621,1614327.00
02/13/2017 08:30,2,0.000,ALERT,212.38,301.47,59.981,1486992604,"201051344000417","219011344069620",0.00,-1.50,0,287.65,304.48,0.0,0.0,0.000,596717.8,596717.8,25922,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486992623,1614328.00
02/13/2017 08:30,2,0.145,ACTIVE,211.93,339.04,59.975,1486992604,"274151322000083","219011344069620",30.42,-0.50,0,287.95,342.65,4.5,2.4,0.018,867666.8,867666.8,25134,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992624,1614329.00
02/13/2017 08:30,2,0.141,ACTIVE,212.38,339.34,60.012,1486992604,"274151322000076","219011344069620",30.49,-0.50,0,287.05,346.86,4.3,2.3,0.013,924867.3,924867.3,25232,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992625,1614330.00
02/13/2017 08:30,2,0.432,ALERT,212.83,376.01,59.981,1486992604,"201051344000868","219011344069620",34.97,0.50,0,301.77,380.52,15.3,12.8,0.080,607742.5,607742.5,25768,0,0,0,L,1122011218,0,121.33,122.23,0002,-2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992627,1614331.00
02/13/2017 08:30,2,0.066,ALERT,211.70,301.77,59.986,1486992604,"274151322000095","219011344069620",23.18,-2.00,0,288.25,327.92,1.6,0.0,0.000,916258.6,916258.6,25337,0,0,0,L,1151911521,0,121.78,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486992629,1614332.00
02/13/2017 08:30,2,0.461,ALERT,212.83,342.35,60.002,1486992604,"201051344000988","219011344069620",22.96,1.00,0,296.36,364.89,10.7,8.4,0.057,569260.5,569260.5,25805,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992631,1614333.00
02/13/2017 08:30,2,0.076,ALERT,212.16,301.47,59.981,1486992604,"201051344001025","219011344069620",33.36,-1.50,0,287.35,317.70,2.6,0.6,0.000,613448.2,613448.2,25879,0,0,0,L,1122011218,0,121.55,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1486992632,1614334.00
