ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 08:30,2,0.375,ALERT,213.06,366.70,60.028,1486992604,"201051344000458","219011344069620",34.29,2.00,0,292.16,372.11,13.1,10.7,0.057,617899.6,617899.6,25431,0,0,0,L,1122011218,0,121.55,122.23,0002,-1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992634,1614335.00
02/13/2017 08:30,2,0.564,ACTIVE,213.51,376.01,59.986,1486992604,"201051344000853","219011344069620",34.91,1.00,0,326.12,386.23,20.0,17.4,0.115,617499.3,617499.3,25276,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992635,1614336.00
02/13/2017 08:30,2,0.168,ALERT,212.16,302.07,60.002,1486992604,"201051344000685","219011344069620",23.42,-0.50,0,288.25,314.70,4.0,1.9,0.000,613613.9,613613.9,25577,0,0,0,L,1122011218,0,122.46,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486992637,1614337.00
02/13/2017 08:30,2,0.848,ACTIVE,212.61,351.37,59.996,1486992604,"201051344000917","219011344069620",32.07,2.00,0,323.72,368.20,27.6,24.7,0.199,610610.4,610610.4,25560,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992638,1614338.00
02/13/2017 08:30,2,0.219,ALERT,212.61,339.04,59.991,1486992604,"201051344001145","219011344069620",27.31,-1.00,0,288.55,354.97,6.1,3.9,0.013,617360.4,617360.4,25424,0,0,0,L,1122011218,0,122.01,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1486992640,1614339.00
02/13/2017 08:30,2,0.213,ALERT,212.38,338.74,59.959,1486992604,"201051344000651","219011344069620",28.05,-1.50,0,289.45,353.17,6.1,3.9,0.004,608240.8,608240.8,25758,0,0,0,L,1122011218,0,122.46,121.10,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992642,1614340.00
02/13/2017 08:30,2,0.092,ALERT,211.48,337.24,59.986,1486992604,"274151322000088","219011344069620",27.89,0.00,0,287.05,348.06,2.6,0.6,0.000,832001.1,832001.1,25342,0,0,0,L,1151911521,0,122.01,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486992643,1614341.00
02/13/2017 08:30,2,0.656,ACTIVE,212.61,362.79,59.986,1486992604,"274151322000068","219011344069620",33.62,2.50,0,325.82,372.11,22.3,19.6,0.141,722317.6,722317.6,25864,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992644,1614342.00
02/13/2017 08:30,2,0.266,ACTIVE,211.93,337.84,59.949,1486992604,"201051344001135","219011344069620",23.48,-0.50,0,288.25,350.47,6.4,4.2,0.031,603723.5,603723.5,25810,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992645,1614343.00
02/13/2017 08:30,2,0.244,ALERT,212.83,340.55,60.012,1486992604,"201051344000594","219011344069620",25.41,-1.50,0,289.45,356.48,6.3,4.2,0.013,619986.7,619986.7,25677,0,0,0,L,1122011218,0,121.55,121.78,0100,-4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1486992647,1614344.00
02/13/2017 08:30,2,0.152,ALERT,212.16,301.77,60.023,1486992604,"201051344001203","219011344069620",20.65,-1.50,0,287.95,305.98,3.2,1.1,0.000,612071.8,612071.8,25820,0,0,0,L,1122011218,0,122.23,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1486992649,1614345.00
02/13/2017 08:30,2,0.586,ACTIVE,211.70,363.39,59.949,1486992604,"274151322000054","219011344069620",33.50,3.00,0,322.51,369.70,19.9,17.3,0.124,848831.9,848831.9,25263,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992650,1614346.00
02/13/2017 08:30,2,0.803,ALERT,213.29,376.92,59.949,1486992604,"201051344000867","219011344069620",34.83,1.50,0,299.97,387.14,28.4,25.5,0.194,606598.1,606598.1,25823,0,0,0,L,1122011218,0,122.01,122.01,0002,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992652,1614347.00
02/13/2017 08:30,2,0.445,ACTIVE,212.16,379.62,59.954,1486992604,"201051344001093","219011344069620",35.42,1.50,0,323.41,386.23,15.9,13.5,0.066,609539.6,609539.6,25661,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992653,1614348.00
02/13/2017 08:30,2,0.361,ACTIVE,213.06,368.20,59.996,1486992604,"201051344000900","219011344069620",34.23,0.50,0,293.96,373.61,12.5,10.2,0.075,625791.8,625791.8,25186,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992653,1614349.00
02/13/2017 08:30,2,0.363,ACTIVE,213.06,366.70,60.007,1486992604,"201051344000648","219011344069620",34.21,-1.00,0,289.15,374.51,12.6,10.3,0.053,615426.7,615426.7,25273,0,0,0,L,1122011218,0,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992654,1614350.00
02/13/2017 08:30,2,0.498,ACTIVE,213.06,362.19,60.002,1486992604,"201051344000569","219011344069620",33.54,1.50,0,301.47,383.53,16.9,14.4,0.088,627257.8,627257.8,25167,0,0,0,L,1122011218,0,121.33,122.46,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992655,1614351.00
02/13/2017 08:30,2,0.562,ACTIVE,213.29,368.80,59.996,1486992604,"201051344000983","219011344069620",34.17,1.00,0,324.02,377.82,19.5,16.9,0.124,618761.3,618761.3,25367,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992656,1614352.00
02/13/2017 08:30,2,0.537,ACTIVE,213.29,373.01,59.991,1486992604,"201051344001158","219011344069620",34.61,0.00,0,324.02,391.64,19.0,16.4,0.119,607234.7,607234.7,25705,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992657,1614353.00
02/13/2017 08:30,2,0.445,ACTIVE,213.74,357.08,59.991,1486992604,"201051344000576","219011344069620",33.04,0.50,0,291.85,371.21,15.0,12.5,0.075,618164.4,618164.4,25247,0,0,0,L,1122011218,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992658,1614354.00
02/13/2017 08:30,2,0.264,ACTIVE,211.93,385.63,59.986,1486992604,"274151322000087","219011344069620",36.26,3.00,0,324.02,389.24,9.6,7.4,0.035,820587.3,820587.3,25587,0,0,0,L,1151911521,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486992659,1614355.00
02/13/2017 08:45,2,0.479,ACTIVE,213.06,352.27,59.975,1486993503,"201051344000645","219011344069620",32.56,2.50,0,336.94,390.14,15.8,13.4,0.093,617436.0,617436.0,25284,0,0,0,L,1122011218,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993505,1614356.00
02/13/2017 08:45,2,0.193,ACTIVE,211.70,361.89,59.975,1486993503,"274151322000085","219011344069620",33.70,3.00,0,335.74,385.93,6.7,4.6,0.022,847459.3,847459.3,25306,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993505,1614357.00
02/13/2017 08:45,2,0.473,ACTIVE,213.06,354.37,59.970,1486993503,"201051344000633","219011344069620",32.62,1.50,0,336.34,392.55,15.6,13.1,0.088,606424.1,606424.1,25784,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993506,1614358.00
02/13/2017 08:45,2,0.312,ACTIVE,212.83,339.65,59.944,1486993503,"201051344000469","219011344069620",31.23,1.00,0,335.14,384.73,9.9,7.7,0.031,609304.5,609304.5,25744,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993507,1614359.00
02/13/2017 08:45,2,0.473,ACTIVE,211.70,339.04,59.970,1486993503,"201051344000646","219011344069620",20.93,0.50,0,332.43,352.57,10.1,7.8,0.057,605098.8,605098.8,25660,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993508,1614360.00
02/13/2017 08:45,2,0.115,ALERT,211.25,334.54,59.965,1486993503,"274151322000052","219011344069620",26.58,0.50,0,298.77,348.66,3.1,1.1,0.000,876254.4,876254.4,25084,0,0,0,L,1151911521,0,120.88,122.01,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993510,1614361.00
02/13/2017 08:45,2,0.492,ACTIVE,212.16,339.65,59.970,1486993503,"201051344000585","219011344069620",20.48,1.00,0,331.53,351.97,10.2,7.9,0.057,615564.0,615564.0,25819,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993511,1614362.00
02/13/2017 08:45,2,0.146,ACTIVE,211.70,301.77,59.965,1486993503,"201051344001230","219011344069620",19.00,0.00,0,299.97,303.88,2.8,0.8,0.000,608725.5,608725.5,25507,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993512,1614363.00
02/13/2017 08:45,2,0.254,ACTIVE,212.38,372.41,59.944,1486993503,"201051344000582","219011344069620",34.81,1.00,0,334.24,392.25,9.0,6.8,0.018,600414.4,600414.4,25698,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993513,1614364.00
02/13/2017 08:45,2,0.516,ACTIVE,211.25,348.06,59.991,1486993503,"201051344000955","219011344069620",32.07,2.00,0,332.73,380.52,16.8,14.2,0.097,615917.8,615917.8,25624,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993514,1614365.00
02/13/2017 08:45,2,0.250,ACTIVE,211.70,400.66,59.959,1486993503,"274151322000094","219011344069620",37.71,3.00,0,336.64,436.43,9.6,7.4,0.049,721452.4,721452.4,25967,0,0,0,L,1151911521,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993514,1614366.00
02/13/2017 08:45,2,0.291,ACTIVE,212.61,338.74,59.991,1486993503,"201051344000579","219011344069620",30.97,1.00,0,334.84,383.23,9.2,6.9,0.022,624899.1,624899.1,25605,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993515,1614367.00
02/13/2017 08:45,2,0.109,ALERT,211.48,301.47,59.965,1486993503,"201051344000890","219011344069620",33.08,0.00,0,300.27,318.30,3.7,1.7,0.000,612602.0,612602.0,25709,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486993517,1614368.00
02/13/2017 08:45,2,0.098,ALERT,211.93,301.47,59.965,1486993503,"201051344000438","219011344069620",33.32,-1.00,0,299.67,320.11,3.3,1.3,0.000,613732.0,613732.0,25699,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486993519,1614369.00
02/13/2017 08:45,2,0.146,ALERT,211.93,300.57,59.933,1486993503,"201051344000417","219011344069620",20.71,-1.00,0,299.37,303.28,3.1,1.0,0.000,596718.0,596718.0,25924,0,0,0,L,1122011218,0,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486993521,1614370.00
02/13/2017 08:45,2,0.102,ALERT,211.48,337.84,59.975,1486993503,"274151322000083","219011344069620",29.10,1.00,0,299.37,352.27,3.0,0.9,0.000,867667.0,867667.0,25135,0,0,0,L,1151911521,0,121.10,122.01,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993523,1614371.00
02/13/2017 08:45,2,0.098,ALERT,212.61,338.14,59.959,1486993503,"274151322000076","219011344069620",27.37,1.00,0,299.37,349.86,2.7,0.7,0.000,924867.5,924867.5,25233,0,0,0,L,1151911521,0,121.78,122.46,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993524,1614372.00
02/13/2017 08:45,2,0.262,ACTIVE,212.83,368.20,59.954,1486993503,"201051344000868","219011344069620",34.35,1.50,0,335.74,384.73,9.1,6.9,0.031,607744.4,607744.4,25770,0,0,0,L,1122011218,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993525,1614373.00
02/13/2017 08:45,2,0.047,ALERT,211.48,301.17,59.981,1486993503,"274151322000095","219011344069620",17.99,-1.00,0,299.97,342.65,0.9,0.0,0.000,916258.6,916258.6,25339,0,0,0,L,1151911521,0,121.55,122.01,0100,-2,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1486993527,1614374.00
02/13/2017 08:45,2,0.299,ACTIVE,212.38,340.25,59.949,1486993503,"201051344000988","219011344069620",21.51,1.50,0,334.24,351.37,6.6,4.4,0.031,569261.7,569261.7,25807,0,0,0,L,1122011218,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993528,1614375.00
02/13/2017 08:45,2,0.076,ALERT,211.48,300.57,59.954,1486993503,"201051344001025","219011344069620",32.22,-1.00,0,299.07,323.72,2.5,0.5,0.000,613448.3,613448.3,25881,0,0,0,L,1122011218,0,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486993530,1614376.00
02/13/2017 08:45,2,0.264,ACTIVE,212.83,357.38,59.986,1486993503,"201051344000458","219011344069620",33.30,3.00,0,335.44,378.72,8.9,6.7,0.022,617901.2,617901.2,25433,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993531,1614377.00
02/13/2017 08:45,2,0.354,ACTIVE,213.29,364.89,59.928,1486993503,"201051344000853","219011344069620",33.95,2.00,0,337.84,395.55,12.2,9.9,0.053,617501.6,617501.6,25277,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993532,1614378.00
02/13/2017 08:45,2,0.148,ALERT,212.16,301.47,59.959,1486993503,"201051344000685","219011344069620",20.61,0.00,0,299.67,353.17,3.1,1.1,0.000,613614.1,613614.1,25579,0,0,0,L,1122011218,0,122.46,121.10,0002,-2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993533,1614379.00
02/13/2017 08:45,2,0.502,ACTIVE,211.93,340.25,59.954,1486993503,"201051344000917","219011344069620",30.67,3.00,0,333.33,372.71,15.6,13.2,0.093,610613.6,610613.6,25561,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993534,1614380.00
02/13/2017 08:45,2,0.176,ALERT,211.93,317.70,59.949,1486993503,"201051344001145","219011344069620",22.68,0.00,0,299.97,359.78,4.0,2.0,0.000,617360.8,617360.8,25426,0,0,0,L,1122011218,0,121.78,121.10,0002,0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993536,1614381.00
02/13/2017 08:45,2,0.301,ACTIVE,211.93,338.14,59.959,1486993503,"201051344000651","219011344069620",22.60,-0.50,0,299.67,351.37,7.0,4.8,0.022,608241.8,608241.8,25760,0,0,0,L,1122011218,0,122.23,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993537,1614382.00
02/13/2017 08:45,2,0.061,ALERT,211.25,299.67,59.970,1486993503,"274151322000088","219011344069620",23.12,1.00,0,298.47,340.55,1.4,0.0,0.000,832001.1,832001.1,25344,0,0,0,L,1151911521,0,121.78,121.78,0002,-1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993539,1614383.00
02/13/2017 08:45,2,0.314,ACTIVE,211.93,354.07,59.949,1486993503,"274151322000068","219011344069620",32.88,3.70,0,336.94,374.81,10.6,8.3,0.057,722319.6,722319.6,25865,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993540,1614384.00
02/13/2017 08:45,2,0.199,ALERT,211.48,336.64,59.912,1486993503,"201051344001135","219011344069620",22.80,0.00,0,300.27,363.09,4.6,2.5,0.013,603724.0,603724.0,25811,0,0,0,L,1122011218,0,121.55,121.10,0002,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993542,1614385.00
02/13/2017 08:45,2,0.203,ALERT,212.16,303.28,59.954,1486993503,"201051344000594","219011344069620",20.54,-0.50,0,301.17,344.15,4.2,2.1,0.000,619987.2,619987.2,25679,0,0,0,L,1122011218,0,121.10,121.33,0002,-2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993544,1614386.00
02/13/2017 08:45,2,0.146,ACTIVE,211.93,301.17,59.959,1486993503,"201051344001203","219011344069620",19.40,-0.50,0,299.67,305.38,2.9,0.9,0.000,612071.9,612071.9,25822,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993544,1614387.00
02/13/2017 08:45,2,0.312,ACTIVE,211.48,344.15,59.938,1486993503,"274151322000054","219011344069620",31.85,3.70,0,331.83,373.91,10.1,7.8,0.049,848833.7,848833.7,25264,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993545,1614388.00
02/13/2017 08:45,2,0.467,ACTIVE,213.06,347.16,59.959,1486993503,"201051344000867","219011344069620",32.07,2.50,0,335.14,391.94,15.2,12.7,0.084,606601.1,606601.1,25825,0,0,0,L,1122011218,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993546,1614389.00
02/13/2017 08:45,2,0.396,ACTIVE,212.16,363.39,59.928,1486993503,"201051344001093","219011344069620",33.77,3.00,0,332.73,388.64,13.6,11.2,0.053,609542.0,609542.0,25662,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993547,1614390.00
02/13/2017 08:45,2,0.217,ACTIVE,212.61,339.95,59.954,1486993503,"201051344000900","219011344069620",30.95,1.50,0,336.04,377.52,6.8,4.7,0.031,625792.8,625792.8,25187,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993548,1614391.00
02/13/2017 08:45,2,0.254,ACTIVE,212.83,339.34,59.959,1486993503,"201051344000648","219011344069620",31.11,0.00,0,336.64,374.81,8.0,5.8,0.018,615428.0,615428.0,25274,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993549,1614392.00
02/13/2017 08:45,2,0.316,ACTIVE,212.83,358.88,59.954,1486993503,"201051344000569","219011344069620",33.42,2.50,0,336.34,389.24,10.7,8.4,0.044,627259.6,627259.6,25168,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993550,1614393.00
02/13/2017 08:45,2,0.326,ACTIVE,212.83,361.29,59.944,1486993503,"201051344000983","219011344069620",33.58,2.50,0,335.44,383.53,11.2,8.9,0.057,618763.4,618763.4,25368,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993551,1614394.00
02/13/2017 08:45,2,0.311,ACTIVE,213.06,370.60,59.912,1486993503,"201051344001158","219011344069620",34.53,1.00,0,336.34,397.35,10.9,8.6,0.049,607236.6,607236.6,25706,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993552,1614395.00
02/13/2017 08:45,2,0.287,ACTIVE,213.51,349.56,59.959,1486993503,"201051344000576","219011344069620",32.42,1.50,0,336.34,373.31,9.5,7.2,0.027,618166.0,618166.0,25248,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993553,1614396.00
02/13/2017 08:45,2,0.420,ACTIVE,211.70,349.86,59.944,1486993503,"274151322000087","219011344069620",32.40,4.50,0,335.44,391.34,13.8,11.4,0.080,820588.8,820588.8,25588,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486993553,1614397.00
02/13/2017 09:00,2,0.623,ACTIVE,213.51,354.97,59.986,1486994403,"201051344000645","219011344069620",32.66,3.70,0,336.04,416.89,20.6,18.0,0.133,617443.9,617443.9,25285,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994404,1614398.00
02/13/2017 09:00,2,0.533,ACTIVE,212.38,345.06,59.991,1486994403,"274151322000085","219011344069620",31.85,4.00,0,333.93,393.45,17.2,14.7,0.097,847466.2,847466.2,25307,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994405,1614399.00
02/13/2017 09:00,2,0.604,ACTIVE,213.74,359.48,59.986,1486994403,"201051344000633","219011344069620",33.06,3.00,0,337.84,417.19,20.2,17.6,0.133,606431.7,606431.7,25785,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994406,1614400.00
02/13/2017 09:00,2,0.361,ACTIVE,213.51,358.28,59.991,1486994403,"201051344000469","219011344069620",33.22,2.50,0,333.33,403.37,12.2,9.9,0.049,609308.4,609308.4,25745,0,0,0,L,1122011218,0,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994407,1614401.00
02/13/2017 09:00,2,0.623,ACTIVE,212.38,340.85,59.991,1486994403,"201051344000646","219011344069620",20.32,2.00,0,331.23,369.70,12.9,10.5,0.084,605103.4,605103.4,25661,0,0,0,L,1122011218,0,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994408,1614402.00
02/13/2017 09:00,2,0.127,ACTIVE,211.70,339.95,59.975,1486994403,"274151322000052","219011344069620",29.30,3.00,0,298.77,394.35,3.8,1.8,0.013,876255.3,876255.3,25086,0,0,0,L,1151911521,0,121.33,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994409,1614403.00
02/13/2017 09:00,2,0.611,ACTIVE,212.38,340.55,60.012,1486994403,"201051344000585","219011344069620",20.73,2.50,0,331.53,368.50,12.9,10.5,0.080,615568.6,615568.6,25820,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994410,1614404.00
02/13/2017 09:00,2,0.150,ALERT,211.93,302.37,59.981,1486994403,"201051344001230","219011344069620",20.38,1.50,0,299.67,346.26,3.1,1.1,0.000,608726.0,608726.0,25508,0,0,0,L,1122011218,0,121.78,121.33,0002,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994412,1614405.00
02/13/2017 09:00,2,0.520,ACTIVE,212.83,359.18,59.954,1486994403,"201051344000582","219011344069620",33.14,2.50,0,333.33,409.08,17.6,15.0,0.097,600420.4,600420.4,25699,0,0,0,L,1122011218,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994412,1614406.00
02/13/2017 09:00,2,0.654,ACTIVE,211.93,347.46,59.991,1486994403,"201051344000955","219011344069620",31.85,3.00,0,332.73,407.27,21.1,18.4,0.137,615925.5,615925.5,25625,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994413,1614407.00
02/13/2017 09:00,2,0.330,ACTIVE,211.93,406.97,59.975,1486994403,"274151322000094","219011344069620",38.25,4.50,0,337.54,441.54,12.8,10.4,0.071,721457.5,721457.5,25968,0,0,0,L,1151911521,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994414,1614408.00
02/13/2017 09:00,2,0.336,ACTIVE,213.06,342.35,59.981,1486994403,"201051344000579","219011344069620",31.67,3.00,0,334.24,398.26,10.8,8.5,0.035,624902.6,624902.6,25606,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994415,1614409.00
02/13/2017 09:00,2,0.158,ALERT,211.70,302.07,59.986,1486994403,"201051344000890","219011344069620",18.25,1.50,0,299.37,351.07,3.0,0.9,0.000,612602.5,612602.5,25711,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486994417,1614410.00
02/13/2017 09:00,2,0.166,ALERT,212.16,301.77,59.991,1486994403,"201051344000438","219011344069620",17.99,0.50,0,299.37,351.67,3.0,1.0,0.000,613732.5,613732.5,25701,0,0,0,L,1122011218,0,122.01,121.33,0002,-0,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1486994419,1614411.00
02/13/2017 09:00,2,0.141,ALERT,212.38,301.47,59.991,1486994403,"201051344000417","219011344069620",21.09,0.50,0,298.47,351.97,3.0,1.0,0.000,596718.5,596718.5,25926,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,7,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1486994421,1614412.00
02/13/2017 09:00,2,0.127,ACTIVE,211.93,338.44,59.986,1486994403,"274151322000083","219011344069620",30.00,3.00,0,299.07,395.25,3.9,1.8,0.009,867668.0,867668.0,25137,0,0,0,L,1151911521,0,121.55,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994422,1614413.00
02/13/2017 09:00,2,0.115,ACTIVE,212.61,339.34,59.981,1486994403,"274151322000076","219011344069620",29.94,3.00,0,298.47,346.26,3.5,1.4,0.009,924868.3,924868.3,25235,0,0,0,L,1151911521,0,121.78,122.68,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994423,1614414.00
02/13/2017 09:00,2,0.357,ACTIVE,213.06,359.48,59.991,1486994403,"201051344000868","219011344069620",33.40,2.50,0,347.76,402.46,12.1,9.7,0.057,607746.8,607746.8,25771,0,0,0,L,1122011218,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994424,1614415.00
02/13/2017 09:00,2,0.057,ALERT,211.93,301.77,59.981,1486994403,"274151322000095","219011344069620",21.91,0.00,0,299.37,356.78,1.3,0.0,0.000,916258.7,916258.7,25341,0,0,0,L,1151911521,0,121.78,122.01,0002,0,0,0,0,0,0,0,10,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994425,1614416.00
02/13/2017 09:00,2,0.354,ACTIVE,212.83,341.45,60.012,1486994403,"201051344000988","219011344069620",22.13,3.00,0,331.83,359.48,7.9,5.7,0.035,569264.2,569264.2,25808,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994426,1614417.00
02/13/2017 09:00,2,0.076,ALERT,211.93,300.87,60.018,1486994403,"201051344001025","219011344069620",32.68,0.00,0,298.77,318.91,2.5,0.5,0.000,613448.4,613448.4,25883,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1486994428,1614418.00
02/13/2017 09:00,2,0.305,ACTIVE,212.83,351.97,59.986,1486994403,"201051344000458","219011344069620",32.70,4.00,0,336.34,395.55,10.1,7.9,0.035,617904.3,617904.3,25434,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994429,1614419.00
02/13/2017 09:00,2,0.430,ACTIVE,213.29,362.79,60.002,1486994403,"201051344000853","219011344069620",33.66,3.30,0,337.24,412.98,14.7,12.3,0.080,617506.8,617506.8,25278,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994430,1614420.00
02/13/2017 09:00,2,0.152,ALERT,212.38,302.07,59.981,1486994403,"201051344000685","219011344069620",22.34,1.50,0,299.07,361.59,3.5,1.4,0.000,613614.8,613614.8,25581,0,0,0,L,1122011218,0,122.46,121.33,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994432,1614421.00
02/13/2017 09:00,2,0.588,ACTIVE,212.61,342.05,59.991,1486994403,"201051344000917","219011344069620",31.33,4.00,0,332.13,398.86,18.7,16.1,0.124,610620.8,610620.8,25562,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994433,1614422.00
02/13/2017 09:00,2,0.166,ACTIVE,212.38,338.14,59.938,1486994403,"201051344001145","219011344069620",27.95,2.00,0,299.97,395.55,4.8,2.7,0.004,617362.1,617362.1,25428,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994434,1614423.00
02/13/2017 09:00,2,0.346,ACTIVE,212.38,338.74,59.996,1486994403,"201051344000651","219011344069620",22.46,0.50,0,332.13,351.67,7.9,5.7,0.027,608243.9,608243.9,25761,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994435,1614424.00
02/13/2017 09:00,2,0.072,ALERT,211.48,301.47,59.975,1486994403,"274151322000088","219011344069620",24.57,3.00,0,298.47,376.62,1.8,0.0,0.000,832001.4,832001.4,25346,0,0,0,L,1151911521,0,121.78,122.01,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994437,1614425.00
02/13/2017 09:00,2,0.387,ACTIVE,212.61,359.78,59.996,1486994403,"274151322000068","219011344069620",33.26,5.00,0,337.84,389.84,13.1,10.7,0.071,722324.9,722324.9,25866,0,0,0,L,1151911521,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994438,1614426.00
02/13/2017 09:00,2,0.225,ACTIVE,211.93,336.94,60.002,1486994403,"201051344001135","219011344069620",22.80,1.50,0,299.67,350.17,5.2,3.1,0.013,603725.1,603725.1,25813,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994439,1614427.00
02/13/2017 09:00,2,0.174,ACTIVE,212.61,336.64,59.981,1486994403,"201051344000594","219011344069620",26.70,1.50,0,300.87,381.12,4.8,2.7,0.000,619988.3,619988.3,25681,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994439,1614428.00
02/13/2017 09:00,2,0.152,ALERT,212.16,301.47,59.981,1486994403,"201051344001203","219011344069620",20.83,0.50,0,299.67,363.09,3.2,1.2,0.000,612072.3,612072.3,25823,0,0,0,L,1122011218,0,122.23,121.33,0002,-1,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994441,1614429.00
02/13/2017 09:00,2,0.340,ACTIVE,211.70,357.38,60.012,1486994403,"274151322000054","219011344069620",33.06,5.50,0,332.13,391.64,11.4,9.1,0.053,848838.3,848838.3,25265,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994442,1614430.00
02/13/2017 09:00,2,0.547,ACTIVE,213.29,357.68,59.975,1486994403,"201051344000867","219011344069620",33.06,3.70,0,334.84,415.39,18.4,15.8,0.110,606608.0,606608.0,25826,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994443,1614431.00
02/13/2017 09:00,2,0.439,ACTIVE,212.16,365.49,60.007,1486994403,"201051344001093","219011344069620",33.97,3.70,0,333.33,409.38,15.2,12.7,0.066,609547.3,609547.3,25663,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994444,1614432.00
02/13/2017 09:00,2,0.254,ACTIVE,212.83,341.15,59.944,1486994403,"201051344000900","219011344069620",31.41,2.50,0,332.73,394.35,8.1,5.9,0.044,625795.6,625795.6,25188,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994445,1614433.00
02/13/2017 09:00,2,0.281,ACTIVE,212.83,339.95,59.981,1486994403,"201051344000648","219011344069620",31.51,1.50,0,334.54,388.34,9.0,6.7,0.027,615430.7,615430.7,25275,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994446,1614434.00
02/13/2017 09:00,2,0.355,ACTIVE,213.06,363.69,59.981,1486994403,"201051344000569","219011344069620",33.83,3.30,0,336.04,404.57,12.2,9.9,0.053,627263.6,627263.6,25169,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994447,1614435.00
02/13/2017 09:00,2,0.395,ACTIVE,213.06,352.57,59.981,1486994403,"201051344000983","219011344069620",32.64,3.30,0,336.04,401.86,13.1,10.7,0.071,618767.9,618767.9,25369,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994448,1614436.00
02/13/2017 09:00,2,0.367,ACTIVE,213.06,352.87,59.986,1486994403,"201051344001158","219011344069620",32.68,2.50,0,336.04,412.68,12.2,9.9,0.071,607240.9,607240.9,25707,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994449,1614437.00
02/13/2017 09:00,2,0.346,ACTIVE,213.29,345.06,59.986,1486994403,"201051344000576","219011344069620",21.21,3.00,0,336.94,390.74,7.5,5.3,0.027,618169.3,618169.3,25249,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994449,1614438.00
02/13/2017 09:00,2,0.494,ACTIVE,212.16,353.47,59.981,1486994403,"274151322000087","219011344069620",32.58,6.30,0,336.64,400.96,16.4,13.9,0.084,820595.4,820595.4,25589,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486994450,1614439.00
02/13/2017 09:15,2,1.467,ACTIVE,213.51,351.37,59.959,1486995303,"201051344000645","219011344069620",31.19,6.30,0,319.21,415.09,46.4,42.8,0.371,617456.4,617456.4,25286,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995304,1614440.00
02/13/2017 09:15,2,1.238,ACTIVE,211.70,355.58,59.954,1486995303,"274151322000085","219011344069620",31.87,7.70,0,334.84,397.05,39.9,36.6,0.261,847477.1,847477.1,25308,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995305,1614441.00
02/13/2017 09:15,2,1.268,ACTIVE,213.29,365.49,59.959,1486995303,"201051344000633","219011344069620",33.12,5.50,0,336.64,415.99,42.6,39.2,0.336,606443.3,606443.3,25786,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995306,1614442.00
02/13/2017 09:15,2,0.662,ACTIVE,213.06,371.81,59.959,1486995303,"201051344000469","219011344069620",34.33,3.70,0,334.84,416.59,23.1,20.3,0.150,609314.3,609314.3,25746,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995307,1614443.00
02/13/2017 09:15,2,1.256,ACTIVE,212.16,344.76,59.965,1486995303,"201051344000646","219011344069620",20.69,3.70,0,332.43,388.34,26.4,23.5,0.203,605110.7,605110.7,25662,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995308,1614444.00
02/13/2017 09:15,2,0.234,ACTIVE,211.25,353.47,59.959,1486995303,"274151322000052","219011344069620",32.70,5.00,0,326.72,400.36,7.8,5.6,0.027,876257.0,876257.0,25087,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995309,1614445.00
02/13/2017 09:15,2,1.254,ACTIVE,212.16,344.76,59.965,1486995303,"201051344000585","219011344069620",20.91,4.00,0,333.03,386.83,26.6,23.7,0.203,615575.8,615575.8,25821,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995310,1614446.00
02/13/2017 09:15,2,0.174,ACTIVE,212.16,338.44,59.965,1486995303,"201051344001230","219011344069620",26.08,3.30,0,299.37,356.78,4.6,2.5,0.004,608726.8,608726.8,25510,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995310,1614447.00
02/13/2017 09:15,2,1.033,ACTIVE,212.61,366.70,59.912,1486995303,"201051344000582","219011344069620",33.48,4.00,0,344.76,421.70,35.1,32.0,0.256,600429.9,600429.9,25700,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995311,1614448.00
02/13/2017 09:15,2,1.248,ACTIVE,211.93,357.38,59.965,1486995303,"201051344000955","219011344069620",32.32,5.50,0,332.73,409.38,40.9,37.5,0.327,615937.0,615937.0,25626,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995312,1614449.00
02/13/2017 09:15,2,0.785,ACTIVE,211.70,404.57,59.965,1486995303,"274151322000094","219011344069620",37.45,7.30,0,393.75,449.95,29.8,26.8,0.194,721465.7,721465.7,25969,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995313,1614450.00
02/13/2017 09:15,2,0.580,ACTIVE,212.83,365.80,59.965,1486995303,"201051344000579","219011344069620",33.89,4.50,0,336.04,409.38,20.0,17.3,0.119,624907.8,624907.8,25607,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995314,1614451.00
02/13/2017 09:15,2,0.184,ALERT,211.70,322.51,59.965,1486995303,"201051344000890","219011344069620",25.37,3.70,0,300.27,349.56,4.8,2.7,0.000,612603.2,612603.2,25713,0,0,0,L,1122011218,0,121.55,120.65,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995316,1614452.00
02/13/2017 09:15,2,0.203,ACTIVE,212.38,339.04,59.970,1486995303,"201051344000438","219011344069620",28.05,2.50,0,300.27,379.02,5.8,3.6,0.000,613733.5,613733.5,25703,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995317,1614453.00
02/13/2017 09:15,2,0.238,ALERT,212.16,301.47,59.954,1486995303,"201051344000417","219011344069620",19.92,3.00,0,299.37,342.65,4.8,2.7,0.000,596719.1,596719.1,25928,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1486995319,1614454.00
02/13/2017 09:15,2,0.256,ACTIVE,211.48,370.30,59.975,1486995303,"274151322000083","219011344069620",34.55,5.00,0,333.93,411.48,9.1,6.8,0.044,867669.8,867669.8,25138,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995320,1614455.00
02/13/2017 09:15,2,0.201,ACTIVE,211.93,373.01,59.970,1486995303,"274151322000076","219011344069620",34.81,5.00,0,333.93,405.77,7.2,5.0,0.031,924869.9,924869.9,25236,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995321,1614456.00
02/13/2017 09:15,2,0.711,ACTIVE,212.38,372.41,59.970,1486995303,"201051344000868","219011344069620",34.35,4.00,0,335.14,420.80,24.8,22.0,0.164,607753.3,607753.3,25772,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995322,1614457.00
02/13/2017 09:15,2,0.107,ACTIVE,211.70,338.44,59.959,1486995303,"274151322000095","219011344069620",29.76,3.00,0,299.97,392.55,3.3,1.2,0.013,916259.2,916259.2,25343,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995323,1614458.00
02/13/2017 09:15,2,0.555,ACTIVE,212.61,342.65,60.007,1486995303,"201051344000988","219011344069620",22.66,4.00,0,333.63,370.60,12.7,10.4,0.084,569268.1,569268.1,25809,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995324,1614459.00
02/13/2017 09:15,2,0.143,ALERT,211.93,302.07,59.965,1486995303,"201051344001025","219011344069620",22.50,1.50,0,299.07,370.30,3.3,1.2,0.000,613448.8,613448.8,25885,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1486995325,1614460.00
02/13/2017 09:15,2,0.637,ACTIVE,212.38,366.10,59.970,1486995303,"201051344000458","219011344069620",33.87,6.00,0,334.54,407.27,21.9,19.2,0.137,617909.2,617909.2,25435,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995326,1614461.00
02/13/2017 09:15,2,0.906,ACTIVE,213.29,371.81,59.970,1486995303,"201051344000853","219011344069620",34.17,5.00,0,338.74,430.12,31.4,28.4,0.225,617515.0,617515.0,25279,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995327,1614462.00
02/13/2017 09:15,2,0.213,ACTIVE,212.38,339.65,59.970,1486995303,"201051344000685","219011344069620",27.31,3.30,0,300.27,386.83,5.9,3.8,0.009,613615.8,613615.8,25583,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995328,1614463.00
02/13/2017 09:15,2,1.188,ACTIVE,212.38,349.56,59.970,1486995303,"201051344000917","219011344069620",31.53,6.30,0,325.52,401.56,38.0,34.7,0.301,610631.9,610631.9,25563,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995329,1614464.00
02/13/2017 09:15,2,0.270,ALERT,212.38,348.06,59.949,1486995303,"201051344001145","219011344069620",32.22,3.70,0,300.27,403.67,8.8,6.6,0.031,617364.1,617364.1,25429,0,0,0,L,1122011218,0,121.78,121.33,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995331,1614465.00
02/13/2017 09:15,2,0.594,ACTIVE,212.16,340.85,59.991,1486995303,"201051344000651","219011344069620",23.02,2.00,0,333.03,361.29,13.9,11.5,0.084,608247.3,608247.3,25762,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995332,1614466.00
02/13/2017 09:15,2,0.141,ACTIVE,211.25,337.24,59.975,1486995303,"274151322000088","219011344069620",30.53,4.50,0,299.67,370.00,4.3,2.2,0.018,832002.2,832002.2,25348,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995333,1614467.00
02/13/2017 09:15,2,0.820,ACTIVE,212.16,409.98,59.959,1486995303,"274151322000068","219011344069620",37.93,7.70,0,338.14,447.85,31.6,28.6,0.203,722333.2,722333.2,25867,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995334,1614468.00
02/13/2017 09:15,2,0.379,ACTIVE,212.16,338.44,59.970,1486995303,"201051344001135","219011344069620",23.00,3.00,0,318.30,354.07,8.8,6.6,0.044,603727.0,603727.0,25814,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995335,1614469.00
02/13/2017 09:15,2,0.285,ALERT,212.38,346.26,59.959,1486995303,"201051344000594","219011344069620",32.08,3.00,0,300.87,391.94,9.3,7.1,0.031,619990.0,619990.0,25682,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995336,1614470.00
02/13/2017 09:15,2,0.215,ACTIVE,212.16,338.44,59.933,1486995303,"201051344001203","219011344069620",23.10,2.50,0,299.97,355.28,5.0,2.9,0.000,612073.0,612073.0,25825,0,0,0,L,1122011218,0,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995337,1614471.00
02/13/2017 09:15,2,0.873,ACTIVE,211.48,359.78,59.965,1486995303,"274151322000054","219011344069620",33.14,7.30,0,336.34,411.18,29.3,26.4,0.194,848845.7,848845.7,25266,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995338,1614472.00
02/13/2017 09:15,2,1.051,ACTIVE,213.06,368.20,59.959,1486995303,"201051344000867","219011344069620",33.72,6.30,0,336.04,419.30,35.8,32.7,0.265,606618.5,606618.5,25827,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995339,1614473.00
02/13/2017 09:15,2,0.791,ACTIVE,212.16,373.91,59.965,1486995303,"201051344001093","219011344069620",34.51,5.50,0,344.76,424.71,27.6,24.7,0.190,609555.1,609555.1,25664,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995340,1614474.00
02/13/2017 09:15,2,0.492,ACTIVE,212.38,367.30,59.981,1486995303,"201051344000900","219011344069620",33.95,4.00,0,334.84,408.48,16.9,14.4,0.115,625800.3,625800.3,25189,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995341,1614475.00
02/13/2017 09:15,2,0.480,ACTIVE,212.83,352.57,59.933,1486995303,"201051344000648","219011344069620",32.62,3.30,0,335.44,400.66,15.9,13.4,0.084,615434.9,615434.9,25276,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995342,1614476.00
02/13/2017 09:15,2,0.627,ACTIVE,212.83,371.21,59.965,1486995303,"201051344000569","219011344069620",34.35,4.50,0,335.74,417.79,21.9,19.2,0.146,627269.8,627269.8,25170,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995343,1614477.00
02/13/2017 09:15,2,0.766,ACTIVE,212.83,370.90,59.981,1486995303,"201051344000983","219011344069620",34.23,5.00,0,335.14,419.00,26.6,23.7,0.190,618775.1,618775.1,25370,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995344,1614478.00
