ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 09:15,2,0.748,ACTIVE,212.83,372.71,59.975,1486995303,"201051344001158","219011344069620",34.29,4.00,0,335.44,425.61,26.0,23.2,0.194,607247.7,607247.7,25708,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995345,1614479.00
02/13/2017 09:15,2,0.494,ACTIVE,213.29,361.29,59.986,1486995303,"201051344000576","219011344069620",33.46,4.00,0,334.24,404.27,16.8,14.3,0.093,618174.2,618174.2,25250,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995345,1614480.00
02/13/2017 09:15,2,1.045,ACTIVE,211.48,363.69,60.002,1486995303,"274151322000087","219011344069620",32.96,10.00,0,335.14,404.27,34.9,31.7,0.217,820605.9,820605.9,25590,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486995346,1614481.00
02/13/2017 09:30,2,2.863,ACTIVE,214.41,351.67,59.975,1486996203,"201051344000645","219011344069620",31.79,6.70,0,335.44,394.05,92.2,87.0,0.415,617466.8,617466.8,25287,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996204,1614482.00
02/13/2017 09:30,2,2.375,ACTIVE,212.16,358.88,59.965,1486996203,"274151322000085","219011344069620",32.48,7.70,0,333.93,388.94,78.2,73.6,0.530,847485.8,847485.8,25309,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996205,1614483.00
02/13/2017 09:30,2,2.641,ACTIVE,214.19,367.30,59.965,1486996203,"201051344000633","219011344069620",33.38,6.70,0,336.64,407.87,89.2,84.2,0.420,606453.1,606453.1,25787,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996206,1614484.00
02/13/2017 09:30,2,1.211,ACTIVE,214.19,387.44,59.981,1486996203,"201051344000469","219011344069620",35.48,4.00,0,334.24,401.56,43.7,40.3,0.336,609319.2,609319.2,25747,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996207,1614485.00
02/13/2017 09:30,2,2.422,ACTIVE,212.38,352.87,59.986,1486996203,"201051344000646","219011344069620",21.21,5.00,0,332.73,372.41,52.1,48.3,0.438,605116.3,605116.3,25663,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996208,1614486.00
02/13/2017 09:30,2,0.434,ACTIVE,211.93,383.83,59.970,1486996203,"274151322000052","219011344069620",35.90,6.70,0,334.24,390.44,15.8,13.3,0.088,876258.3,876258.3,25088,0,0,0,L,1151911521,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996209,1614487.00
02/13/2017 09:30,2,2.510,ACTIVE,212.83,352.87,59.991,1486996203,"201051344000585","219011344069620",21.19,5.00,0,332.43,373.31,54.0,50.2,0.438,615581.5,615581.5,25822,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996210,1614488.00
02/13/2017 09:30,2,0.244,ALERT,212.16,338.74,59.933,1486996203,"201051344001230","219011344069620",29.72,4.50,0,300.57,359.18,7.4,5.2,0.022,608727.3,608727.3,25511,0,0,0,L,1122011218,0,122.01,121.10,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996211,1614489.00
02/13/2017 09:30,2,2.182,ACTIVE,213.06,381.73,59.975,1486996203,"201051344000582","219011344069620",33.99,4.50,0,333.93,409.68,75.2,70.6,0.610,600437.7,600437.7,25701,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996212,1614490.00
02/13/2017 09:30,2,2.684,ACTIVE,212.16,362.49,59.986,1486996203,"201051344000955","219011344069620",32.90,5.50,0,333.63,401.56,89.5,84.5,0.420,615946.2,615946.2,25627,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996213,1614491.00
02/13/2017 09:30,2,1.879,ACTIVE,211.93,469.19,59.965,1486996203,"274151322000094","219011344069620",44.71,10.00,0,332.13,495.34,85.2,80.4,0.314,721472.9,721472.9,25970,0,0,0,L,1151911521,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996214,1614492.00
02/13/2017 09:30,2,1.178,ACTIVE,214.19,387.74,59.986,1486996203,"201051344000579","219011344069620",35.60,6.30,0,335.14,402.46,42.5,39.1,0.323,624912.0,624912.0,25608,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996215,1614493.00
02/13/2017 09:30,2,0.244,ACTIVE,212.38,339.34,59.986,1486996203,"201051344000890","219011344069620",30.51,4.50,0,301.17,362.49,7.6,5.4,0.018,612603.8,612603.8,25715,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996216,1614494.00
02/13/2017 09:30,2,0.314,ALERT,212.61,363.99,59.975,1486996203,"201051344000438","219011344069620",33.93,3.30,0,300.57,369.70,10.9,8.6,0.031,613734.4,613734.4,25704,0,0,0,L,1122011218,0,122.46,121.33,0002,3,0,0,0,0,0,0,10,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996218,1614495.00
02/13/2017 09:30,2,0.307,ACTIVE,212.83,340.25,60.002,1486996203,"201051344000417","219011344069620",21.35,4.00,0,299.67,341.45,6.7,4.5,0.013,596719.7,596719.7,25930,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996219,1614496.00
02/13/2017 09:30,2,0.592,ACTIVE,212.38,388.04,59.938,1486996203,"274151322000083","219011344069620",36.08,6.70,0,335.74,393.45,21.6,19.0,0.137,867671.5,867671.5,25139,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996220,1614497.00
02/13/2017 09:30,2,0.557,ACTIVE,213.06,343.55,59.970,1486996203,"274151322000076","219011344069620",28.88,6.70,0,336.34,375.41,16.3,13.8,0.110,924871.1,924871.1,25237,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996221,1614498.00
02/13/2017 09:30,2,1.740,ACTIVE,214.19,395.25,59.981,1486996203,"201051344000868","219011344069620",35.94,5.00,0,334.84,417.49,63.3,59.2,0.508,607758.9,607758.9,25773,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996222,1614499.00
02/13/2017 09:30,2,0.217,ACTIVE,212.16,390.44,59.996,1486996203,"274151322000095","219011344069620",36.62,4.50,0,321.01,391.94,7.9,5.7,0.035,916259.5,916259.5,25344,0,0,0,L,1151911521,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996223,1614500.00
02/13/2017 09:30,2,1.434,ACTIVE,214.41,352.27,59.965,1486996203,"201051344000988","219011344069620",23.48,5.50,0,333.63,366.40,34.1,31.0,0.283,569270.7,569270.7,25810,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996223,1614501.00
02/13/2017 09:30,2,0.197,ALERT,212.83,339.34,59.959,1486996203,"201051344001025","219011344069620",29.12,3.00,0,299.97,350.77,5.8,3.7,0.004,613449.0,613449.0,25887,0,0,0,L,1122011218,0,122.01,121.78,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996225,1614502.00
02/13/2017 09:30,2,1.592,ACTIVE,214.64,390.44,59.954,1486996203,"201051344000458","219011344069620",35.62,7.00,0,335.14,410.58,57.5,53.6,0.468,617914.1,617914.1,25436,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996226,1614503.00
02/13/2017 09:30,2,2.543,ACTIVE,215.32,389.84,59.981,1486996203,"201051344000853","219011344069620",35.74,5.50,0,338.44,424.71,92.2,87.0,0.415,617522.4,617522.4,25280,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996227,1614504.00
02/13/2017 09:30,2,0.355,ALERT,213.29,373.61,59.991,1486996203,"201051344000685","219011344069620",34.85,4.00,0,299.07,377.52,12.6,10.2,0.057,613616.8,613616.8,25584,0,0,0,L,1122011218,0,122.91,121.55,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996229,1614505.00
02/13/2017 09:30,2,3.486,ACTIVE,213.51,360.08,59.981,1486996203,"201051344000917","219011344069620",32.30,7.00,0,333.63,397.05,114.1,108.2,0.535,610640.8,610640.8,25564,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996230,1614506.00
02/13/2017 09:30,2,0.635,ACTIVE,213.06,390.14,59.981,1486996203,"201051344001145","219011344069620",36.34,5.00,0,336.04,398.56,23.4,20.7,0.150,617365.8,617365.8,25431,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996231,1614507.00
02/13/2017 09:30,2,1.475,ACTIVE,213.29,347.76,59.975,1486996203,"201051344000651","219011344069620",23.72,3.30,0,333.03,362.49,35.5,32.4,0.270,608250.2,608250.2,25763,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996232,1614508.00
02/13/2017 09:30,2,0.207,ACTIVE,212.38,388.94,59.970,1486996203,"274151322000088","219011344069620",36.58,6.30,0,334.54,391.64,7.9,5.7,0.035,832002.7,832002.7,25349,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996232,1614509.00
02/13/2017 09:30,2,2.629,ACTIVE,213.29,421.70,59.975,1486996203,"274151322000068","219011344069620",38.45,9.70,0,333.33,439.43,102.3,96.8,0.384,722340.7,722340.7,25868,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996233,1614510.00
02/13/2017 09:30,2,0.867,ACTIVE,212.83,342.95,59.970,1486996203,"201051344001135","219011344069620",24.23,4.00,0,332.73,352.27,21.3,18.6,0.141,603728.6,603728.6,25815,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996234,1614511.00
02/13/2017 09:30,2,0.656,ACTIVE,213.96,386.23,59.975,1486996203,"201051344000594","219011344069620",35.88,4.50,0,334.24,394.95,23.9,21.1,0.159,619991.9,619991.9,25684,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996235,1614512.00
02/13/2017 09:30,2,0.240,ALERT,213.29,340.25,59.965,1486996203,"201051344001203","219011344069620",27.14,3.30,0,300.27,370.00,6.6,4.4,0.013,612073.5,612073.5,25826,0,0,0,L,1122011218,0,122.91,121.55,0002,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996237,1614513.00
02/13/2017 09:30,2,2.742,ACTIVE,212.38,375.41,59.949,1486996203,"274151322000054","219011344069620",34.61,10.00,0,331.23,403.37,96.2,90.9,0.367,848852.8,848852.8,25267,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996238,1614514.00
02/13/2017 09:30,2,3.465,ACTIVE,214.87,380.22,59.970,1486996203,"201051344000867","219011344069620",34.51,7.00,0,335.74,413.59,120.9,114.8,0.548,606627.6,606627.6,25828,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996239,1614515.00
02/13/2017 09:30,2,2.285,ACTIVE,213.06,387.74,59.954,1486996203,"201051344001093","219011344069620",35.70,6.70,0,334.54,422.00,82.6,77.8,0.367,609561.8,609561.8,25665,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996240,1614516.00
02/13/2017 09:30,2,1.496,ACTIVE,214.64,391.34,59.965,1486996203,"201051344000900","219011344069620",35.56,5.00,0,335.44,413.29,54.1,50.3,0.429,625804.2,625804.2,25190,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996241,1614517.00
02/13/2017 09:30,2,1.170,ACTIVE,214.64,389.84,59.959,1486996203,"201051344000648","219011344069620",35.86,4.50,0,336.64,406.37,42.6,39.2,0.323,615438.3,615438.3,25277,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996242,1614518.00
02/13/2017 09:30,2,1.730,ACTIVE,214.87,393.75,59.981,1486996203,"201051344000569","219011344069620",35.80,6.00,0,335.74,420.50,62.8,58.6,0.508,627274.9,627274.9,25171,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996243,1614519.00
02/13/2017 09:30,2,2.207,ACTIVE,214.64,394.95,59.970,1486996203,"201051344000983","219011344069620",35.36,6.00,0,334.84,427.11,79.1,74.4,0.667,618781.5,618781.5,25371,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996243,1614520.00
02/13/2017 09:30,2,2.293,ACTIVE,215.09,388.94,59.975,1486996203,"201051344001158","219011344069620",35.84,5.50,0,335.44,428.91,83.2,78.4,0.389,607254.2,607254.2,25709,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996244,1614521.00
02/13/2017 09:30,2,1.268,ACTIVE,215.32,389.54,59.970,1486996203,"201051344000576","219011344069620",35.70,5.50,0,336.04,409.38,45.9,42.4,0.349,618178.1,618178.1,25251,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996246,1614522.00
02/13/2017 09:30,2,3.289,ACTIVE,212.83,368.80,59.965,1486996203,"274151322000087","219011344069620",33.89,12.00,0,335.44,398.26,112.8,106.9,0.415,820614.6,820614.6,25591,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486996247,1614523.00
02/13/2017 09:45,2,2.283,ACTIVE,214.64,360.69,59.975,1486997103,"201051344000645","219011344069620",30.14,11.00,0,327.32,399.16,69.7,65.4,0.566,617499.3,617499.3,25288,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997104,1614524.00
02/13/2017 09:45,2,2.098,ACTIVE,212.38,346.56,59.959,1486997103,"274151322000085","219011344069620",30.08,14.00,0,331.23,387.74,63.9,59.7,0.438,847514.7,847514.7,25310,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997105,1614525.00
02/13/2017 09:45,2,2.217,ACTIVE,214.41,361.59,59.975,1486997103,"201051344000633","219011344069620",30.55,11.00,0,321.91,406.07,68.6,64.3,0.570,606484.7,606484.7,25788,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997106,1614526.00
02/13/2017 09:45,2,1.863,ACTIVE,214.41,367.60,59.970,1486997103,"201051344000469","219011344069620",32.82,7.70,0,335.74,428.31,62.0,57.9,0.504,609337.8,609337.8,25748,0,0,0,L,1122011218,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997107,1614527.00
02/13/2017 09:45,2,1.926,ACTIVE,212.38,349.26,59.981,1486997103,"201051344000646","219011344069620",20.06,9.30,0,318.00,390.44,39.1,35.8,0.327,605133.5,605133.5,25664,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997108,1614528.00
02/13/2017 09:45,2,0.375,ACTIVE,211.93,374.81,59.970,1486997103,"274151322000052","219011344069620",34.95,10.00,0,331.83,400.96,13.3,11.0,0.075,876263.2,876263.2,25089,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997109,1614529.00
02/13/2017 09:45,2,1.914,ACTIVE,212.83,349.56,59.970,1486997103,"201051344000585","219011344069620",20.38,8.50,0,317.10,389.54,39.5,36.2,0.309,615598.7,615598.7,25823,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997110,1614530.00
02/13/2017 09:45,2,0.205,ACTIVE,212.38,339.04,60.002,1486997103,"201051344001230","219011344069620",27.91,8.50,0,332.43,388.94,5.8,3.7,0.013,608729.1,608729.1,25513,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997111,1614531.00
02/13/2017 09:45,2,1.854,ACTIVE,213.06,353.77,59.991,1486997103,"201051344000582","219011344069620",30.97,9.30,0,318.91,414.79,58.2,54.2,0.473,600462.9,600462.9,25702,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997111,1614532.00
02/13/2017 09:45,2,1.941,ACTIVE,212.38,353.47,59.928,1486997103,"201051344000955","219011344069620",30.91,10.70,0,318.00,399.76,60.8,56.7,0.508,615973.4,615973.4,25628,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997112,1614533.00
02/13/2017 09:45,2,1.410,ALERT,211.93,430.42,59.970,1486997103,"274151322000094","219011344069620",40.35,13.30,0,391.94,517.88,57.4,53.5,0.393,721481.1,721481.1,25971,0,0,0,L,1151911521,0,121.33,122.46,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997114,1614534.00
02/13/2017 09:45,2,1.641,ACTIVE,214.19,369.40,59.965,1486997103,"201051344000579","219011344069620",33.22,10.70,0,343.25,422.60,55.3,51.5,0.446,624928.1,624928.1,25609,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997115,1614535.00
02/13/2017 09:45,2,0.209,ACTIVE,212.16,338.14,59.928,1486997103,"201051344000890","219011344069620",28.49,8.00,0,330.93,363.69,6.1,3.9,0.009,612605.3,612605.3,25716,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997116,1614536.00
02/13/2017 09:45,2,0.238,ACTIVE,212.83,339.95,59.959,1486997103,"201051344000438","219011344069620",31.05,6.00,0,335.74,379.62,7.5,5.3,0.013,613736.7,613736.7,25706,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997117,1614537.00
02/13/2017 09:45,2,0.244,ACTIVE,212.83,339.95,59.970,1486997103,"201051344000417","219011344069620",21.15,7.70,0,322.51,354.37,5.3,3.2,0.004,596721.0,596721.0,25931,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997118,1614538.00
02/13/2017 09:45,2,0.381,ACTIVE,212.38,372.11,59.965,1486997103,"274151322000083","219011344069620",34.67,9.70,0,332.73,400.96,13.4,11.0,0.080,867677.1,867677.1,25140,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997119,1614539.00
02/13/2017 09:45,2,0.273,ACTIVE,212.61,377.52,59.954,1486997103,"274151322000076","219011344069620",35.40,10.00,0,337.24,406.07,9.9,7.6,0.049,924875.2,924875.2,25238,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997120,1614540.00
02/13/2017 09:45,2,2.219,ACTIVE,213.74,358.28,59.970,1486997103,"201051344000868","219011344069620",30.83,9.00,0,320.11,426.21,69.3,65.0,0.561,607781.7,607781.7,25774,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997121,1614541.00
02/13/2017 09:45,2,0.166,ACTIVE,212.16,339.65,59.970,1486997103,"274151322000095","219011344069620",31.27,8.00,0,336.34,397.35,5.3,3.2,0.022,916261.1,916261.1,25345,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997121,1614542.00
02/13/2017 09:45,2,1.961,ACTIVE,214.19,354.37,59.970,1486997103,"201051344000988","219011344069620",20.83,8.00,0,336.64,391.34,41.5,38.1,0.345,569282.3,569282.3,25811,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997122,1614543.00
02/13/2017 09:45,2,0.154,ALERT,212.38,303.28,60.002,1486997103,"201051344001025","219011344069620",24.23,6.30,0,300.87,344.15,3.8,1.8,0.000,613450.1,613450.1,25889,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997124,1614544.00
02/13/2017 09:45,2,1.549,ACTIVE,214.19,371.51,59.965,1486997103,"201051344000458","219011344069620",33.64,10.30,0,347.16,423.20,52.8,49.0,0.438,617931.1,617931.1,25437,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997125,1614545.00
02/13/2017 09:45,2,2.166,ACTIVE,214.64,360.38,59.975,1486997103,"201051344000853","219011344069620",31.51,10.30,0,325.52,414.19,69.1,64.8,0.566,617550.4,617550.4,25281,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997126,1614546.00
02/13/2017 09:45,2,0.246,ACTIVE,212.61,340.25,59.917,1486997103,"201051344000685","219011344069620",30.28,7.00,0,337.24,387.44,7.6,5.4,0.022,613619.4,613619.4,25586,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997127,1614547.00
02/13/2017 09:45,2,1.852,ACTIVE,213.06,353.77,59.975,1486997103,"201051344000917","219011344069620",30.95,11.00,0,319.51,401.26,58.1,54.2,0.486,610666.7,610666.7,25565,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997128,1614548.00
02/13/2017 09:45,2,1.463,ACTIVE,212.61,347.46,59.981,1486997103,"201051344001145","219011344069620",21.83,8.00,0,333.33,403.67,32.3,29.3,0.252,617369.9,617369.9,25432,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997129,1614549.00
02/13/2017 09:45,2,1.090,ACTIVE,212.61,345.66,59.970,1486997103,"201051344000651","219011344069620",22.50,6.00,0,334.24,370.60,24.9,22.1,0.186,608258.9,608258.9,25764,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997129,1614550.00
02/13/2017 09:45,2,0.221,ACTIVE,211.70,339.95,59.922,1486997103,"274151322000088","219011344069620",31.25,9.30,0,336.34,400.36,7.0,4.8,0.035,832005.2,832005.2,25350,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997130,1614551.00
02/13/2017 09:45,2,1.389,ACTIVE,212.83,446.95,59.959,1486997103,"274151322000068","219011344069620",41.11,16.00,0,379.62,474.30,57.5,53.6,0.384,722364.8,722364.8,25869,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997131,1614552.00
02/13/2017 09:45,2,0.893,ACTIVE,212.16,342.65,60.002,1486997103,"201051344001135","219011344069620",22.26,6.70,0,333.93,361.89,20.2,17.5,0.146,603734.2,603734.2,25816,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997132,1614553.00
02/13/2017 09:45,2,0.402,ACTIVE,213.06,380.22,59.970,1486997103,"201051344000594","219011344069620",35.48,7.00,0,336.34,405.77,14.5,12.1,0.075,619996.5,619996.5,25685,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997133,1614554.00
02/13/2017 09:45,2,0.285,ACTIVE,212.38,339.65,59.970,1486997103,"201051344001203","219011344069620",22.24,6.70,0,324.02,361.29,6.4,4.3,0.022,612074.6,612074.6,25828,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997134,1614555.00
02/13/2017 09:45,2,1.744,ACTIVE,212.16,359.18,59.975,1486997103,"274151322000054","219011344069620",32.28,14.70,0,336.64,396.75,56.9,52.9,0.389,848877.2,848877.2,25268,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997135,1614556.00
02/13/2017 09:45,2,2.229,ACTIVE,213.74,357.68,59.959,1486997103,"201051344000867","219011344069620",30.30,11.30,0,319.81,410.28,68.3,64.0,0.552,606658.2,606658.2,25829,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997136,1614557.00
02/13/2017 09:45,2,1.223,ACTIVE,212.61,374.81,59.975,1486997103,"201051344001093","219011344069620",34.13,10.70,0,344.76,421.40,42.4,39.0,0.318,609580.3,609580.3,25666,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997137,1614558.00
02/13/2017 09:45,2,2.041,ACTIVE,213.96,363.39,59.981,1486997103,"201051344000900","219011344069620",32.22,7.30,0,331.53,424.11,66.5,62.3,0.552,625823.4,625823.4,25191,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997138,1614559.00
02/13/2017 09:45,2,0.963,ACTIVE,214.19,376.92,59.981,1486997103,"201051344000648","219011344069620",34.65,7.70,0,328.82,421.70,34.0,30.9,0.243,615449.6,615449.6,25278,0,0,0,L,1122011218,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997139,1614560.00
02/13/2017 09:45,2,1.645,ACTIVE,214.19,368.50,59.991,1486997103,"201051344000569","219011344069620",33.16,8.50,0,344.15,429.22,55.2,51.4,0.442,627292.7,627292.7,25172,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997140,1614561.00
02/13/2017 09:45,2,1.289,ACTIVE,214.19,376.01,59.933,1486997103,"201051344000983","219011344069620",34.27,10.00,0,340.85,424.11,44.7,41.2,0.362,618800.4,618800.4,25372,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997141,1614562.00
02/13/2017 09:45,2,2.234,ACTIVE,214.19,359.18,59.975,1486997103,"201051344001158","219011344069620",30.65,10.70,0,322.81,411.48,69.4,65.1,0.583,607278.7,607278.7,25710,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997142,1614563.00
02/13/2017 09:45,2,2.199,ACTIVE,214.41,360.69,59.975,1486997103,"201051344000576","219011344069620",31.63,9.30,0,324.32,425.31,70.5,66.1,0.575,618196.9,618196.9,25252,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997143,1614564.00
02/13/2017 09:45,2,2.057,ACTIVE,211.93,351.97,59.975,1486997103,"274151322000087","219011344069620",30.81,18.70,0,328.52,393.45,64.1,60.0,0.433,820641.6,820641.6,25592,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486997144,1614565.00
02/13/2017 10:00,2,5.438,ACTIVE,217.13,361.29,59.986,1486998003,"201051344000645","219011344069620",30.04,14.70,0,323.41,401.26,165.3,157.7,0.747,617532.0,617532.0,25289,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998004,1614566.00
02/13/2017 10:00,2,5.010,ACTIVE,213.06,363.99,59.970,1486998003,"274151322000085","219011344069620",29.48,19.00,0,329.73,381.42,149.6,142.5,0.570,847544.2,847544.2,25311,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998005,1614567.00
02/13/2017 10:00,2,5.166,ACTIVE,216.45,361.59,59.986,1486998003,"201051344000633","219011344069620",30.79,15.30,0,320.41,400.66,160.9,153.4,0.765,606516.8,606516.8,25789,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998006,1614568.00
02/13/2017 10:00,2,5.283,ACTIVE,217.13,360.69,59.975,1486998003,"201051344000469","219011344069620",30.55,11.30,0,328.22,402.16,163.5,155.9,0.778,609370.1,609370.1,25749,0,0,0,L,1122011218,0,123.36,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998007,1614569.00
02/13/2017 10:00,2,4.488,ACTIVE,213.29,351.07,59.981,1486998003,"201051344000646","219011344069620",19.94,13.30,0,332.43,391.04,90.7,85.6,0.420,605151.3,605151.3,25665,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998008,1614570.00
02/13/2017 10:00,2,1.041,ACTIVE,212.83,384.43,59.986,1486998003,"274151322000052","219011344069620",35.42,13.70,0,334.24,400.06,37.5,34.3,0.247,876269.3,876269.3,25090,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998009,1614571.00
02/13/2017 10:00,2,4.408,ACTIVE,213.74,351.07,59.975,1486998003,"201051344000585","219011344069620",20.46,12.70,0,333.93,389.54,91.3,86.2,0.420,615616.6,615616.6,25824,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998010,1614572.00
02/13/2017 10:00,2,0.355,ACTIVE,213.29,376.01,59.991,1486998003,"201051344001230","219011344069620",35.03,11.70,0,309.59,394.35,12.7,10.3,0.066,608731.1,608731.1,25514,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998010,1614573.00
02/13/2017 10:00,2,4.373,ACTIVE,214.19,355.58,59.991,1486998003,"201051344000582","219011344069620",30.91,12.70,0,321.91,391.04,137.0,130.3,0.623,600490.1,600490.1,25703,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998011,1614574.00
02/13/2017 10:00,2,4.496,ACTIVE,213.29,354.67,59.959,1486998003,"201051344000955","219011344069620",30.65,15.30,0,319.21,390.14,139.6,132.8,0.672,616001.5,616001.5,25629,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998012,1614575.00
02/13/2017 10:00,2,3.365,ACTIVE,212.83,435.83,59.970,1486998003,"274151322000094","219011344069620",40.35,20.70,0,412.68,485.42,137.7,131.0,0.526,721508.7,721508.7,25973,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998013,1614576.00
02/13/2017 10:00,2,5.125,ACTIVE,217.13,359.48,59.965,1486998003,"201051344000579","219011344069620",30.57,15.80,0,331.23,405.77,158.7,151.2,0.742,624959.4,624959.4,25610,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998014,1614577.00
02/13/2017 10:00,2,0.295,ALERT,213.29,347.76,59.981,1486998003,"201051344000890","219011344069620",32.24,10.30,0,300.87,360.69,9.7,7.4,0.035,612606.9,612606.9,25717,0,0,0,L,1122011218,0,122.46,121.33,0002,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998016,1614578.00
02/13/2017 10:00,2,0.395,ACTIVE,213.74,364.59,59.970,1486998003,"201051344000438","219011344069620",33.93,8.00,0,334.84,381.42,13.6,11.2,0.062,613739.1,613739.1,25707,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998017,1614579.00
02/13/2017 10:00,2,0.375,ALERT,213.51,341.15,59.975,1486998003,"201051344000417","219011344069620",21.75,11.00,0,300.57,345.06,8.3,6.1,0.027,596722.3,596722.3,25932,0,0,0,L,1122011218,0,122.23,122.01,0002,9,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998019,1614580.00
02/13/2017 10:00,2,0.939,ACTIVE,212.61,383.23,59.959,1486998003,"274151322000083","219011344069620",35.21,12.70,0,336.94,398.56,33.4,30.3,0.217,867682.9,867682.9,25141,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998019,1614581.00
02/13/2017 10:00,2,0.775,ACTIVE,213.51,390.44,59.965,1486998003,"274151322000076","219011344069620",36.22,13.00,0,335.14,403.37,28.7,25.7,0.186,924879.8,924879.8,25239,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998020,1614582.00
02/13/2017 10:00,2,4.961,ACTIVE,215.77,359.48,59.970,1486998003,"201051344000868","219011344069620",30.79,12.70,0,319.51,401.86,154.7,147.3,0.712,607814.7,607814.7,25775,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998021,1614583.00
02/13/2017 10:00,2,0.369,ACTIVE,212.83,378.12,59.975,1486998003,"274151322000095","219011344069620",35.33,10.70,0,336.94,389.54,13.1,10.7,0.075,916263.3,916263.3,25346,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998022,1614584.00
02/13/2017 10:00,2,5.018,ACTIVE,216.45,355.28,59.965,1486998003,"201051344000988","219011344069620",19.58,13.00,0,337.24,397.35,99.6,94.2,0.464,569303.6,569303.6,25812,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998023,1614585.00
02/13/2017 10:00,2,0.225,ALERT,213.29,346.26,59.965,1486998003,"201051344001025","219011344069620",32.16,8.50,0,301.47,379.62,7.4,5.2,0.018,613451.2,613451.2,25891,0,0,0,L,1122011218,0,122.23,122.01,0002,6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998025,1614586.00
02/13/2017 10:00,2,3.871,ACTIVE,216.45,364.29,59.959,1486998003,"201051344000458","219011344069620",32.82,15.00,0,346.56,412.98,128.7,122.3,0.610,617957.4,617957.4,25438,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998026,1614587.00
02/13/2017 10:00,2,4.879,ACTIVE,217.13,360.69,59.965,1486998003,"201051344000853","219011344069620",30.59,14.00,0,325.82,404.57,151.2,144.0,0.707,617583.7,617583.7,25282,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998027,1614588.00
02/13/2017 10:00,2,0.922,ACTIVE,213.51,345.96,59.970,1486998003,"201051344000685","219011344069620",22.96,9.00,0,333.63,390.14,21.5,18.8,0.159,613622.2,613622.2,25587,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998028,1614589.00
02/13/2017 10:00,2,4.088,ACTIVE,213.74,354.37,59.928,1486998003,"201051344000917","219011344069620",30.91,14.30,0,318.91,389.84,128.0,121.6,0.601,610694.3,610694.3,25566,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998028,1614590.00
02/13/2017 10:00,2,2.598,ACTIVE,213.51,355.28,59.959,1486998003,"201051344001145","219011344069620",22.50,10.00,0,334.84,389.54,59.3,55.3,0.482,617383.8,617383.8,25433,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998030,1614591.00
02/13/2017 10:00,2,3.068,ACTIVE,213.96,357.68,59.975,1486998003,"201051344000651","219011344069620",22.03,8.00,0,335.44,390.44,68.4,64.1,0.557,608271.8,608271.8,25765,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998030,1614592.00
02/13/2017 10:00,2,0.484,ACTIVE,212.61,345.06,59.981,1486998003,"274151322000088","219011344069620",31.11,11.70,0,336.34,362.19,15.2,12.8,0.084,832008.1,832008.1,25351,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998031,1614593.00
02/13/2017 10:00,2,3.115,ACTIVE,213.74,438.53,59.965,1486998003,"274151322000068","219011344069620",40.43,22.30,0,417.79,483.32,127.2,120.9,0.477,722392.9,722392.9,25870,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998032,1614594.00
02/13/2017 10:00,2,3.059,ACTIVE,213.74,357.08,59.996,1486998003,"201051344001135","219011344069620",21.79,9.00,0,333.63,389.54,67.5,63.3,0.570,603745.9,603745.9,25817,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998033,1614595.00
02/13/2017 10:00,2,1.266,ACTIVE,215.09,387.44,59.970,1486998003,"201051344000594","219011344069620",35.40,10.00,0,332.73,412.68,45.5,42.0,0.340,620004.1,620004.1,25686,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998034,1614596.00
02/13/2017 10:00,2,0.979,ACTIVE,213.74,345.36,59.975,1486998003,"201051344001203","219011344069620",22.98,9.30,0,334.24,358.88,22.7,20.0,0.177,612077.8,612077.8,25829,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998035,1614597.00
02/13/2017 10:00,2,4.131,ACTIVE,212.83,349.56,59.970,1486998003,"274151322000054","219011344069620",30.75,20.00,0,333.63,388.34,128.5,122.1,0.491,848905.4,848905.4,25269,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998036,1614598.00
02/13/2017 10:00,2,4.656,ACTIVE,216.00,357.68,59.965,1486998003,"201051344000867","219011344069620",30.08,15.80,0,320.41,400.36,141.8,135.0,0.650,606691.1,606691.1,25830,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998037,1614599.00
02/13/2017 10:00,2,2.203,ACTIVE,213.74,381.12,59.996,1486998003,"201051344001093","219011344069620",34.97,13.30,0,359.18,418.39,78.2,73.6,0.345,609599.4,609599.4,25667,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998038,1614600.00
02/13/2017 10:00,2,4.604,ACTIVE,216.22,359.18,59.975,1486998003,"201051344000900","219011344069620",30.89,11.30,0,327.02,402.77,144.1,137.2,0.645,625857.0,625857.0,25192,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998039,1614601.00
02/13/2017 10:00,2,4.311,ACTIVE,216.22,357.08,59.965,1486998003,"201051344000648","219011344069620",31.19,13.70,0,338.44,422.00,136.2,129.6,0.623,615474.1,615474.1,25279,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998040,1614602.00
02/13/2017 10:00,2,4.342,ACTIVE,216.22,357.08,59.965,1486998003,"201051344000569","219011344069620",31.65,13.00,0,338.74,411.48,139.2,132.4,0.641,627322.6,627322.6,25173,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998040,1614603.00
02/13/2017 10:00,2,2.961,ACTIVE,216.67,372.71,59.965,1486998003,"201051344000983","219011344069620",33.91,13.70,0,357.38,421.40,101.8,96.3,0.477,618821.3,618821.3,25373,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998041,1614604.00
02/13/2017 10:00,2,4.477,ACTIVE,216.67,358.88,59.965,1486998003,"201051344001158","219011344069620",30.49,15.30,0,319.51,400.96,138.2,131.5,0.658,607311.4,607311.4,25711,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998042,1614605.00
02/13/2017 10:00,2,4.564,ACTIVE,216.67,359.48,59.933,1486998003,"201051344000576","219011344069620",30.57,13.70,0,321.91,402.77,141.4,134.5,0.654,618230.5,618230.5,25253,0,0,0,L,1122011218,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998043,1614606.00
02/13/2017 10:00,2,4.221,ACTIVE,213.06,357.98,59.965,1486998003,"274151322000087","219011344069620",30.24,25.00,0,329.73,381.42,129.1,122.7,0.491,820671.9,820671.9,25593,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998044,1614607.00
02/13/2017 10:15,2,3.916,ACTIVE,216.22,356.78,60.002,1486998903,"201051344000645","219011344069620",30.63,15.30,0,337.84,396.45,121.5,115.4,0.544,617561.9,617561.9,25290,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998905,1614608.00
02/13/2017 10:15,2,3.604,ACTIVE,212.83,345.96,60.034,1486998903,"274151322000085","219011344069620",29.86,19.30,0,334.24,377.82,109.0,103.3,0.407,847571.1,847571.1,25312,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998905,1614609.00
02/13/2017 10:15,2,3.828,ACTIVE,216.00,358.58,59.965,1486998903,"201051344000633","219011344069620",31.03,16.30,0,337.84,396.45,120.2,114.1,0.583,606546.1,606546.1,25790,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998906,1614610.00
02/13/2017 10:15,2,3.885,ACTIVE,216.45,356.48,60.007,1486998903,"201051344000469","219011344069620",31.29,11.30,0,337.84,397.66,123.2,116.9,0.583,609400.0,609400.0,25750,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998907,1614611.00
02/13/2017 10:15,2,3.344,ACTIVE,213.06,358.58,59.996,1486998903,"201051344000646","219011344069620",20.48,13.70,0,318.30,391.34,69.3,65.0,0.583,605168.1,605168.1,25666,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998908,1614612.00
02/13/2017 10:15,2,1.309,ACTIVE,212.83,384.13,60.007,1486998903,"274151322000052","219011344069620",34.99,16.30,0,334.84,397.35,46.3,42.8,0.301,876278.3,876278.3,25091,0,0,0,L,1151911521,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998909,1614613.00
02/13/2017 10:15,2,3.406,ACTIVE,213.74,358.88,60.002,1486998903,"201051344000585","219011344069620",20.69,12.00,0,318.91,390.74,71.4,67.0,0.588,615633.7,615633.7,25825,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998910,1614614.00
02/13/2017 10:15,2,2.773,ACTIVE,213.29,354.97,60.002,1486998903,"201051344001230","219011344069620",22.07,12.30,0,327.32,385.03,62.0,58.0,0.521,608742.1,608742.1,25515,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998911,1614615.00
02/13/2017 10:15,2,2.330,ACTIVE,214.19,377.52,60.012,1486998903,"201051344000582","219011344069620",34.23,13.70,0,331.23,413.29,80.7,76.0,0.362,600514.8,600514.8,25704,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998912,1614616.00
02/13/2017 10:15,2,3.549,ACTIVE,213.06,352.27,60.007,1486998903,"201051344000955","219011344069620",31.07,15.80,0,333.63,384.43,111.6,105.8,0.530,616027.8,616027.8,25630,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998913,1614617.00
02/13/2017 10:15,2,2.588,ACTIVE,213.06,442.74,60.007,1486998903,"274151322000094","219011344069620",41.41,22.00,0,417.19,471.30,108.8,103.1,0.415,721533.8,721533.8,25974,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998914,1614618.00
02/13/2017 10:15,2,4.092,ACTIVE,216.90,359.18,60.028,1486998903,"201051344000579","219011344069620",30.89,18.00,0,338.74,395.85,128.1,121.7,0.597,624988.8,624988.8,25611,0,0,0,L,1122011218,0,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998915,1614619.00
02/13/2017 10:15,2,0.750,ACTIVE,213.29,343.55,59.975,1486998903,"201051344000890","219011344069620",23.62,11.00,0,336.34,382.63,18.0,15.4,0.119,612609.2,612609.2,25719,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998916,1614620.00
02/13/2017 10:15,2,0.334,ACTIVE,213.51,377.22,60.023,1486998903,"201051344000438","219011344069620",35.27,9.30,0,337.84,381.42,11.9,9.6,0.049,613741.5,613741.5,25708,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998917,1614621.00
