ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 10:15,2,0.334,ACTIVE,213.74,341.45,60.012,1486998903,"201051344000417","219011344069620",22.32,12.70,0,334.54,346.26,7.6,5.4,0.022,596723.6,596723.6,25934,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998918,1614622.00
02/13/2017 10:15,2,0.916,ACTIVE,213.06,380.82,60.018,1486998903,"274151322000083","219011344069620",35.23,14.70,0,335.44,392.55,32.7,29.7,0.212,867689.8,867689.8,25142,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998919,1614623.00
02/13/2017 10:15,2,0.771,ACTIVE,213.74,391.64,60.018,1486998903,"274151322000076","219011344069620",36.18,15.00,0,339.65,398.26,28.4,25.5,0.181,924885.6,924885.6,25240,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998920,1614624.00
02/13/2017 10:15,2,4.207,ACTIVE,215.77,357.38,60.007,1486998903,"201051344000868","219011344069620",31.13,12.30,0,338.14,394.95,132.7,126.2,0.605,607844.3,607844.3,25776,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998920,1614625.00
02/13/2017 10:15,2,0.342,ACTIVE,212.83,375.11,60.023,1486998903,"274151322000095","219011344069620",34.89,12.70,0,338.44,385.63,12.0,9.7,0.062,916265.4,916265.4,25347,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998921,1614626.00
02/13/2017 10:15,2,4.275,ACTIVE,216.67,355.28,60.012,1486998903,"201051344000988","219011344069620",20.22,14.70,0,320.41,398.56,87.5,82.6,0.402,569322.8,569322.8,25813,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998922,1614627.00
02/13/2017 10:15,2,0.217,ACTIVE,213.29,340.55,60.039,1486998903,"201051344001025","219011344069620",31.09,9.70,0,336.94,357.68,6.8,4.7,0.018,613452.3,613452.3,25893,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998923,1614628.00
02/13/2017 10:15,2,4.186,ACTIVE,216.67,358.28,60.007,1486998903,"201051344000458","219011344069620",31.41,16.30,0,339.95,397.05,133.1,126.5,0.636,617984.4,617984.4,25439,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998924,1614629.00
02/13/2017 10:15,2,4.244,ACTIVE,217.35,360.08,60.012,1486998903,"201051344000853","219011344069620",31.39,14.70,0,339.04,398.86,134.8,128.2,0.628,617613.4,617613.4,25283,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998925,1614630.00
02/13/2017 10:15,2,1.105,ACTIVE,213.51,347.16,60.018,1486998903,"201051344000685","219011344069620",23.28,9.70,0,335.14,359.18,26.1,23.3,0.199,613627.0,613627.0,25588,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998926,1614631.00
02/13/2017 10:15,2,2.133,ALERT,213.74,385.93,60.007,1486998903,"201051344000917","219011344069620",34.47,15.00,0,302.98,415.39,74.5,70.0,0.623,610719.0,610719.0,25567,0,0,0,L,1122011218,0,122.46,122.46,0002,11,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998928,1614632.00
02/13/2017 10:15,2,1.652,ACTIVE,213.51,388.04,60.012,1486998903,"201051344001145","219011344069620",35.23,11.00,0,334.84,412.68,59.0,55.0,0.482,617396.8,617396.8,25434,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998928,1614633.00
02/13/2017 10:15,2,2.879,ACTIVE,213.74,357.98,60.012,1486998903,"201051344000651","219011344069620",22.05,9.30,0,330.93,392.25,64.4,60.2,0.517,608287.2,608287.2,25766,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998929,1614634.00
02/13/2017 10:15,2,0.391,ACTIVE,212.61,350.77,59.975,1486998903,"274151322000088","219011344069620",32.52,13.30,0,337.24,359.78,12.9,10.5,0.071,832010.7,832010.7,25352,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998930,1614635.00
02/13/2017 10:15,2,2.562,ACTIVE,213.51,460.47,60.002,1486998903,"274151322000068","219011344069620",42.70,24.30,0,419.00,471.60,110.2,104.5,0.415,722417.9,722417.9,25871,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998931,1614636.00
02/13/2017 10:15,2,3.609,ACTIVE,213.51,357.98,59.981,1486998903,"201051344001135","219011344069620",20.44,10.30,0,334.84,390.14,74.8,70.3,0.614,603761.7,603761.7,25818,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998932,1614637.00
02/13/2017 10:15,2,3.621,ACTIVE,215.32,363.69,60.018,1486998903,"201051344000594","219011344069620",32.64,14.70,0,346.86,410.58,119.9,113.8,0.539,620020.0,620020.0,25687,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998933,1614638.00
02/13/2017 10:15,2,1.355,ACTIVE,213.74,348.06,59.970,1486998903,"201051344001203","219011344069620",23.16,10.70,0,335.44,363.99,31.9,28.9,0.247,612083.7,612083.7,25830,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998934,1614639.00
02/13/2017 10:15,2,3.777,ACTIVE,212.83,349.86,59.991,1486998903,"274151322000054","219011344069620",30.87,20.70,0,333.33,376.31,118.1,112.1,0.455,848931.6,848931.6,25270,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998935,1614640.00
02/13/2017 10:15,2,4.219,ACTIVE,216.45,357.98,59.991,1486998903,"201051344000867","219011344069620",30.71,16.70,0,339.04,394.05,131.2,124.7,0.601,606720.3,606720.3,25831,0,0,0,L,1122011218,0,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998936,1614641.00
02/13/2017 10:15,2,1.850,ACTIVE,213.51,388.04,59.991,1486998903,"201051344001093","219011344069620",34.99,13.00,0,351.67,416.29,65.7,61.5,0.517,609614.4,609614.4,25668,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998937,1614642.00
02/13/2017 10:15,2,4.197,ACTIVE,216.22,358.28,60.012,1486998903,"201051344000900","219011344069620",31.45,12.70,0,338.14,395.55,133.7,127.1,0.614,625886.9,625886.9,25193,0,0,0,L,1122011218,0,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998938,1614643.00
02/13/2017 10:15,2,4.186,ACTIVE,216.67,358.88,59.996,1486998903,"201051344000648","219011344069620",30.87,14.00,0,339.04,394.65,130.9,124.4,0.610,615503.3,615503.3,25280,0,0,0,L,1122011218,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998939,1614644.00
02/13/2017 10:15,2,4.141,ACTIVE,216.67,357.98,60.002,1486998903,"201051344000569","219011344069620",31.35,14.00,0,338.74,394.65,131.5,125.0,0.605,627352.2,627352.2,25174,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998940,1614645.00
02/13/2017 10:15,2,4.076,ACTIVE,216.67,355.58,59.996,1486998903,"201051344000983","219011344069620",31.41,14.70,0,339.34,400.06,129.6,123.1,0.610,618847.5,618847.5,25374,0,0,0,L,1122011218,0,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998941,1614646.00
02/13/2017 10:15,2,4.086,ACTIVE,216.90,357.08,60.028,1486998903,"201051344001158","219011344069620",30.79,16.00,0,338.14,394.05,127.5,121.2,0.605,607340.4,607340.4,25712,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998942,1614647.00
02/13/2017 10:15,2,4.100,ACTIVE,217.13,359.48,59.996,1486998903,"201051344000576","219011344069620",31.07,14.70,0,338.44,396.15,129.1,122.6,0.597,618260.0,618260.0,25254,0,0,0,L,1122011218,0,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998942,1614648.00
02/13/2017 10:15,2,3.805,ACTIVE,213.06,362.19,59.991,1486998903,"274151322000087","219011344069620",30.49,26.30,0,334.54,376.31,117.6,111.5,0.446,820698.9,820698.9,25594,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486998943,1614649.00
02/13/2017 10:30,2,5.691,ACTIVE,218.26,363.09,59.975,1486999803,"201051344000645","219011344069620",31.11,15.80,0,320.41,408.78,179.2,171.1,0.809,617588.0,617588.0,25291,0,0,0,L,1122011218,0,124.49,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999804,1614650.00
02/13/2017 10:30,2,5.316,ACTIVE,213.51,351.07,59.981,1486999803,"274151322000085","219011344069620",29.78,20.70,0,330.63,383.53,160.2,152.7,0.610,847594.5,847594.5,25313,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999805,1614651.00
02/13/2017 10:30,2,5.615,ACTIVE,217.58,363.39,59.981,1486999803,"201051344000633","219011344069620",30.85,16.70,0,320.11,407.27,175.4,167.4,0.831,606571.8,606571.8,25791,0,0,0,L,1122011218,0,124.27,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999806,1614652.00
02/13/2017 10:30,2,5.607,ACTIVE,218.48,364.89,59.996,1486999803,"201051344000469","219011344069620",31.25,12.30,0,321.61,408.48,177.5,169.4,0.826,609426.1,609426.1,25751,0,0,0,L,1122011218,0,124.04,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999807,1614653.00
02/13/2017 10:30,2,4.738,ACTIVE,213.51,351.67,59.975,1486999803,"201051344000646","219011344069620",20.67,15.30,0,333.63,391.04,99.3,93.9,0.464,605182.6,605182.6,25667,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999808,1614654.00
02/13/2017 10:30,2,2.271,ACTIVE,213.29,378.12,59.970,1486999803,"274151322000052","219011344069620",34.85,19.50,0,335.44,410.28,80.1,75.4,0.305,876289.3,876289.3,25092,0,0,0,L,1151911521,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999809,1614655.00
02/13/2017 10:30,2,4.750,ACTIVE,214.19,352.27,59.986,1486999803,"201051344000585","219011344069620",20.71,13.30,0,335.74,390.14,99.8,94.4,0.455,615648.4,615648.4,25826,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999810,1614656.00
02/13/2017 10:30,2,3.230,ACTIVE,213.51,357.98,59.959,1486999803,"201051344001230","219011344069620",22.46,12.70,0,317.70,390.14,73.7,69.2,0.605,608753.7,608753.7,25516,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999811,1614657.00
02/13/2017 10:30,2,2.926,ACTIVE,214.41,381.12,59.970,1486999803,"201051344000582","219011344069620",34.69,13.70,0,333.93,420.20,102.8,97.3,0.464,600530.3,600530.3,25705,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999812,1614658.00
02/13/2017 10:30,2,4.816,ACTIVE,213.29,353.77,59.938,1486999803,"201051344000955","219011344069620",31.21,15.30,0,318.61,391.94,152.2,145.0,0.725,616050.6,616050.6,25631,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999813,1614659.00
02/13/2017 10:30,2,3.463,ACTIVE,213.51,462.88,59.970,1486999803,"274151322000094","219011344069620",42.24,23.00,0,335.74,484.22,148.3,141.2,0.570,721555.8,721555.8,25975,0,0,0,L,1151911521,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999814,1614660.00
02/13/2017 10:30,2,5.508,ACTIVE,218.48,364.29,59.970,1486999803,"201051344000579","219011344069620",30.87,17.50,0,322.51,407.27,172.2,164.3,0.804,625014.6,625014.6,25612,0,0,0,L,1122011218,0,124.49,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999815,1614661.00
02/13/2017 10:30,2,1.043,ACTIVE,213.29,345.36,59.970,1486999803,"201051344000890","219011344069620",23.93,10.70,0,335.44,357.98,25.3,22.5,0.190,612612.7,612612.7,25720,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999816,1614662.00
02/13/2017 10:30,2,0.428,ACTIVE,213.74,381.12,59.975,1486999803,"201051344000438","219011344069620",35.58,9.70,0,335.44,390.14,15.4,13.0,0.075,613743.6,613743.6,25709,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999817,1614663.00
02/13/2017 10:30,2,0.404,ALERT,213.96,341.45,60.007,1486999803,"201051344000417","219011344069620",23.00,13.00,0,300.57,350.77,9.4,7.2,0.040,596724.8,596724.8,25935,0,0,0,L,1122011218,0,122.46,122.01,0002,10,0,0,0,0,0,0,6,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999818,1614664.00
02/13/2017 10:30,2,1.496,ACTIVE,213.29,387.44,59.970,1486999803,"274151322000083","219011344069620",35.13,15.50,0,334.84,403.97,53.4,49.6,0.367,867696.9,867696.9,25143,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999819,1614665.00
02/13/2017 10:30,2,1.117,ACTIVE,213.96,391.34,59.965,1486999803,"274151322000076","219011344069620",36.06,15.80,0,335.74,408.48,40.6,37.3,0.274,924891.2,924891.2,25241,0,0,0,L,1151911521,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999820,1614666.00
02/13/2017 10:30,2,5.471,ACTIVE,216.90,359.48,59.991,1486999803,"201051344000868","219011344069620",31.21,13.30,0,320.71,403.67,172.8,164.8,0.787,607870.6,607870.6,25777,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999821,1614667.00
02/13/2017 10:30,2,0.215,ACTIVE,213.06,391.94,59.981,1486999803,"274151322000095","219011344069620",36.88,13.30,0,335.44,397.35,8.0,5.8,0.040,916266.8,916266.8,25348,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999822,1614668.00
02/13/2017 10:30,2,5.553,ACTIVE,218.03,358.58,59.996,1486999803,"201051344000988","219011344069620",20.08,14.00,0,321.91,397.66,112.9,107.0,0.526,569339.8,569339.8,25814,0,0,0,L,1122011218,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999823,1614669.00
02/13/2017 10:30,2,0.238,ALERT,213.74,366.10,59.981,1486999803,"201051344001025","219011344069620",34.23,10.00,0,301.17,376.92,8.3,6.1,0.022,613453.2,613453.2,25894,0,0,0,L,1122011218,0,122.46,122.23,0002,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999825,1614670.00
02/13/2017 10:30,2,5.447,ACTIVE,218.03,362.49,59.981,1486999803,"201051344000458","219011344069620",30.97,16.70,0,322.21,408.18,170.9,163.1,0.813,618010.7,618010.7,25440,0,0,0,L,1122011218,0,124.27,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999826,1614671.00
02/13/2017 10:30,2,5.479,ACTIVE,218.48,364.59,59.991,1486999803,"201051344000853","219011344069620",31.01,15.00,0,327.32,409.08,172.1,164.2,0.795,617639.9,617639.9,25284,0,0,0,L,1122011218,0,124.72,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999827,1614672.00
02/13/2017 10:30,2,2.592,ACTIVE,213.51,356.18,59.986,1486999803,"201051344000685","219011344069620",22.88,9.30,0,335.44,380.22,60.1,56.1,0.513,613632.8,613632.8,25589,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999827,1614673.00
02/13/2017 10:30,2,3.887,ACTIVE,214.19,370.60,59.991,1486999803,"201051344000917","219011344069620",33.34,14.70,0,336.34,416.59,131.1,124.6,0.619,610736.6,610736.6,25569,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999828,1614674.00
02/13/2017 10:30,2,2.451,ACTIVE,213.51,381.12,60.007,1486999803,"201051344001145","219011344069620",34.99,12.70,0,346.86,427.41,86.7,81.7,0.402,617411.8,617411.8,25435,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999829,1614675.00
02/13/2017 10:30,2,4.383,ACTIVE,214.19,350.47,59.970,1486999803,"201051344000651","219011344069620",21.37,10.70,0,336.04,390.44,94.9,89.7,0.429,608300.9,608300.9,25767,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999830,1614676.00
02/13/2017 10:30,2,0.494,ACTIVE,213.06,362.49,59.996,1486999803,"274151322000088","219011344069620",33.36,14.00,0,336.34,379.62,16.8,14.3,0.102,832012.9,832012.9,25353,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999831,1614677.00
02/13/2017 10:30,2,3.375,ACTIVE,213.74,462.28,59.975,1486999803,"274151322000068","219011344069620",42.34,25.50,0,337.54,485.12,145.7,138.7,0.548,722440.1,722440.1,25872,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999832,1614678.00
02/13/2017 10:30,2,4.615,ACTIVE,213.51,349.86,59.981,1486999803,"201051344001135","219011344069620",20.56,12.30,0,335.14,390.14,96.0,90.7,0.446,603776.4,603776.4,25819,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999833,1614679.00
02/13/2017 10:30,2,5.369,ACTIVE,216.22,360.69,59.981,1486999803,"201051344000594","219011344069620",31.01,16.30,0,322.81,404.57,168.6,160.8,0.769,620045.8,620045.8,25688,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999834,1614680.00
02/13/2017 10:30,2,2.209,ACTIVE,213.96,352.87,59.981,1486999803,"201051344001203","219011344069620",22.90,10.70,0,336.34,377.82,51.2,47.5,0.424,612090.6,612090.6,25831,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999835,1614681.00
02/13/2017 10:30,2,5.025,ACTIVE,213.06,359.48,59.986,1486999803,"274151322000054","219011344069620",30.28,21.50,0,329.73,384.43,154.1,146.8,0.592,848955.3,848955.3,25271,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999836,1614682.00
02/13/2017 10:30,2,5.332,ACTIVE,217.13,361.59,59.981,1486999803,"201051344000867","219011344069620",31.11,17.30,0,319.21,402.46,168.1,160.4,0.760,606746.5,606746.5,25832,0,0,0,L,1122011218,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999837,1614683.00
02/13/2017 10:30,2,4.582,ACTIVE,214.19,352.27,59.996,1486999803,"201051344001093","219011344069620",20.89,13.30,0,336.04,413.29,97.0,91.7,0.438,609628.8,609628.8,25669,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999838,1614684.00
02/13/2017 10:30,2,5.438,ACTIVE,217.58,363.39,59.959,1486999803,"201051344000900","219011344069620",31.21,12.70,0,321.91,409.38,171.8,163.9,0.782,625913.5,625913.5,25194,0,0,0,L,1122011218,0,124.27,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999839,1614685.00
02/13/2017 10:30,2,5.424,ACTIVE,217.58,362.79,59.991,1486999803,"201051344000648","219011344069620",30.77,14.70,0,318.61,407.87,169.1,161.2,0.769,615529.5,615529.5,25281,0,0,0,L,1122011218,0,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999840,1614686.00
02/13/2017 10:30,2,5.441,ACTIVE,218.03,362.79,59.996,1486999803,"201051344000569","219011344069620",31.05,14.00,0,321.31,407.87,171.0,163.1,0.791,627378.7,627378.7,25175,0,0,0,L,1122011218,0,123.81,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999840,1614687.00
02/13/2017 10:30,2,5.432,ACTIVE,217.80,362.49,59.981,1486999803,"201051344000983","219011344069620",31.13,15.50,0,320.11,408.18,171.2,163.3,0.804,618874.0,618874.0,25375,0,0,0,L,1122011218,0,124.27,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999841,1614688.00
02/13/2017 10:30,2,5.379,ACTIVE,218.03,363.99,59.996,1486999803,"201051344001158","219011344069620",30.91,16.30,0,322.21,408.18,168.3,160.5,0.787,607366.4,607366.4,25713,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999842,1614689.00
02/13/2017 10:30,2,5.477,ACTIVE,218.03,365.49,59.991,1486999803,"201051344000576","219011344069620",30.93,14.70,0,321.01,408.48,171.6,163.7,0.782,618286.5,618286.5,25255,0,0,0,L,1122011218,0,124.27,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999843,1614690.00
02/13/2017 10:30,2,5.055,ACTIVE,213.74,368.50,59.986,1486999803,"274151322000087","219011344069620",30.53,26.80,0,330.33,383.23,156.2,148.8,0.601,820722.9,820722.9,25595,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486999844,1614691.00
02/13/2017 10:45,2,4.191,ACTIVE,216.22,357.08,59.975,1487000704,"201051344000645","219011344069620",30.38,17.00,0,338.44,404.87,128.9,122.5,0.588,617623.8,617623.8,25292,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000705,1614692.00
02/13/2017 10:45,2,3.889,ACTIVE,213.51,348.36,59.975,1487000704,"274151322000085","219011344069620",29.50,22.00,0,333.93,383.23,116.1,110.1,0.446,847626.4,847626.4,25314,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000706,1614693.00
02/13/2017 10:45,2,4.248,ACTIVE,216.22,358.58,59.981,1487000704,"201051344000633","219011344069620",30.63,17.50,0,337.24,403.37,131.8,125.3,0.623,606606.9,606606.9,25792,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000707,1614694.00
02/13/2017 10:45,2,4.365,ACTIVE,216.90,357.38,59.991,1487000704,"201051344000469","219011344069620",30.97,13.70,0,337.54,405.47,137.0,130.3,0.645,609461.7,609461.7,25752,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000708,1614695.00
02/13/2017 10:45,2,3.797,ACTIVE,213.29,360.69,59.981,1487000704,"201051344000646","219011344069620",20.18,15.80,0,317.70,391.64,77.5,72.9,0.650,605202.3,605202.3,25668,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000708,1614696.00
02/13/2017 10:45,2,2.066,ACTIVE,213.06,375.11,59.965,1487000704,"274151322000052","219011344069620",34.39,19.80,0,356.78,408.78,72.0,67.6,0.495,876305.6,876305.6,25093,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000709,1614697.00
02/13/2017 10:45,2,3.896,ACTIVE,213.96,353.17,59.970,1487000704,"201051344000585","219011344069620",20.48,14.70,0,317.40,390.74,80.8,76.0,0.376,615668.4,615668.4,25827,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000710,1614698.00
02/13/2017 10:45,2,1.730,ACTIVE,213.51,349.26,59.975,1487000704,"201051344001230","219011344069620",22.86,13.30,0,333.93,388.64,40.2,36.9,0.314,608765.8,608765.8,25517,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000711,1614699.00
02/13/2017 10:45,2,3.732,ACTIVE,214.64,354.37,59.965,1487000704,"201051344000582","219011344069620",31.69,15.00,0,335.74,412.98,119.8,113.7,0.544,600557.8,600557.8,25706,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000712,1614700.00
02/13/2017 10:45,2,3.953,ACTIVE,213.29,351.97,59.965,1487000704,"201051344000955","219011344069620",30.95,17.30,0,332.13,391.94,123.9,117.7,0.588,616081.4,616081.4,25632,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000713,1614701.00
02/13/2017 10:45,2,2.797,ACTIVE,213.29,446.95,59.970,1487000704,"274151322000094","219011344069620",42.14,25.00,0,415.69,481.51,118.8,112.8,0.460,721585.7,721585.7,25976,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000714,1614702.00
02/13/2017 10:45,2,4.539,ACTIVE,217.13,358.28,59.981,1487000704,"201051344000579","219011344069620",30.63,18.70,0,338.74,404.57,140.8,134.0,0.658,625049.7,625049.7,25613,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000715,1614703.00
02/13/2017 10:45,2,0.760,ACTIVE,213.29,343.25,59.975,1487000704,"201051344000890","219011344069620",23.44,11.30,0,335.44,358.58,17.9,15.4,0.119,612617.3,612617.3,25721,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000716,1614704.00
02/13/2017 10:45,2,0.395,ACTIVE,213.74,365.19,59.970,1487000704,"201051344000438","219011344069620",33.97,10.70,0,337.24,388.34,13.6,11.2,0.062,613746.5,613746.5,25710,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000717,1614705.00
02/13/2017 10:45,2,0.363,ACTIVE,213.74,341.45,59.938,1487000704,"201051344000417","219011344069620",22.78,14.30,0,334.54,347.16,8.4,6.2,0.035,596726.4,596726.4,25937,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000718,1614706.00
02/13/2017 10:45,2,1.510,ACTIVE,213.29,381.12,59.970,1487000704,"274151322000083","219011344069620",34.75,17.00,0,362.49,403.37,53.1,49.3,0.376,867708.6,867708.6,25144,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000719,1614707.00
02/13/2017 10:45,2,1.037,ACTIVE,213.96,391.34,59.959,1487000704,"274151322000076","219011344069620",35.84,16.70,0,338.14,406.67,37.7,34.5,0.256,924899.3,924899.3,25242,0,0,0,L,1151911521,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000720,1614708.00
02/13/2017 10:45,2,4.582,ACTIVE,216.22,357.98,59.986,1487000704,"201051344000868","219011344069620",30.61,15.00,0,336.94,404.57,142.1,135.2,0.650,607905.8,607905.8,25778,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000720,1614709.00
02/13/2017 10:45,2,0.430,ACTIVE,213.29,369.40,59.965,1487000704,"274151322000095","219011344069620",34.15,15.00,0,338.44,395.25,14.9,12.4,0.088,916269.5,916269.5,25349,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000721,1614710.00
02/13/2017 10:45,2,4.607,ACTIVE,216.90,354.97,59.986,1487000704,"201051344000988","219011344069620",19.96,15.50,0,322.81,397.35,93.2,88.0,0.429,569362.8,569362.8,25815,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000722,1614711.00
02/13/2017 10:45,2,0.229,ACTIVE,213.51,349.26,59.975,1487000704,"201051344001025","219011344069620",32.46,11.00,0,336.64,377.52,7.5,5.4,0.013,613454.6,613454.6,25896,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000723,1614712.00
02/13/2017 10:45,2,4.566,ACTIVE,216.90,357.08,59.970,1487000704,"201051344000458","219011344069620",30.77,18.70,0,337.24,404.87,142.3,135.4,0.685,618046.0,618046.0,25441,0,0,0,L,1122011218,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000724,1614713.00
02/13/2017 10:45,2,4.568,ACTIVE,217.35,359.78,59.981,1487000704,"201051344000853","219011344069620",31.05,16.00,0,339.04,408.78,143.7,136.7,0.667,617675.5,617675.5,25285,0,0,0,L,1122011218,0,124.27,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000725,1614714.00
02/13/2017 10:45,2,2.127,ACTIVE,213.74,353.47,59.970,1487000704,"201051344000685","219011344069620",22.56,11.00,0,335.14,382.33,48.6,45.0,0.411,613643.9,613643.9,25590,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000726,1614715.00
02/13/2017 10:45,2,3.885,ACTIVE,213.96,352.57,59.959,1487000704,"201051344000917","219011344069620",31.01,17.30,0,317.10,401.26,122.1,115.9,0.579,610765.4,610765.4,25570,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000727,1614716.00
02/13/2017 10:45,2,2.133,ACTIVE,213.51,385.03,59.933,1487000704,"201051344001145","219011344069620",34.53,14.00,0,348.36,421.40,74.8,70.2,0.614,617428.3,617428.3,25436,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000728,1614717.00
02/13/2017 10:45,2,4.018,ACTIVE,214.19,349.56,59.981,1487000704,"201051344000651","219011344069620",20.54,12.00,0,318.30,391.34,83.6,78.7,0.384,608320.8,608320.8,25768,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000729,1614718.00
02/13/2017 10:45,2,0.445,ACTIVE,213.06,378.12,59.965,1487000704,"274151322000088","219011344069620",35.31,15.80,0,338.74,387.44,15.9,13.4,0.088,832016.1,832016.1,25354,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000729,1614719.00
02/13/2017 10:45,2,2.945,ACTIVE,213.96,443.64,59.954,1487000704,"274151322000068","219011344069620",41.61,26.00,0,418.09,480.61,124.9,118.6,0.473,722470.0,722470.0,25873,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000730,1614720.00
02/13/2017 10:45,2,4.023,ACTIVE,213.74,348.36,59.949,1487000704,"201051344001135","219011344069620",20.32,13.00,0,317.10,390.74,82.8,78.0,0.384,603796.1,603796.1,25820,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000731,1614721.00
02/13/2017 10:45,2,4.691,ACTIVE,215.77,357.68,59.959,1487000704,"201051344000594","219011344069620",30.83,18.30,0,337.24,405.47,146.5,139.5,0.667,620080.7,620080.7,25689,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000732,1614722.00
02/13/2017 10:45,2,2.443,ACTIVE,214.19,353.77,59.949,1487000704,"201051344001203","219011344069620",22.44,12.00,0,335.44,381.73,55.6,51.7,0.455,612102.3,612102.3,25832,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000733,1614723.00
02/13/2017 10:45,2,4.426,ACTIVE,213.29,361.29,59.970,1487000704,"274151322000054","219011344069620",29.82,23.80,0,332.13,384.13,133.6,127.0,0.508,848987.2,848987.2,25272,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000734,1614724.00
02/13/2017 10:45,2,4.766,ACTIVE,216.67,356.78,59.959,1487000704,"201051344000867","219011344069620",30.55,18.30,0,337.24,403.37,147.3,140.3,0.672,606781.3,606781.3,25833,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000735,1614725.00
02/13/2017 10:45,2,4.102,ACTIVE,213.96,349.86,59.975,1487000704,"201051344001093","219011344069620",20.54,13.70,0,319.21,390.74,85.3,80.4,0.389,609648.7,609648.7,25670,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000736,1614726.00
02/13/2017 10:45,2,4.850,ACTIVE,216.90,357.38,59.949,1487000704,"201051344000900","219011344069620",30.59,14.70,0,337.24,405.47,150.3,143.1,0.676,625949.0,625949.0,25195,0,0,0,L,1122011218,0,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000737,1614727.00
02/13/2017 10:45,2,4.770,ACTIVE,217.13,358.88,59.975,1487000704,"201051344000648","219011344069620",30.63,15.80,0,337.24,405.47,148.0,140.9,0.689,615564.6,615564.6,25282,0,0,0,L,1122011218,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000738,1614728.00
02/13/2017 10:45,2,4.730,ACTIVE,217.13,359.78,59.975,1487000704,"201051344000569","219011344069620",31.09,16.00,0,336.64,404.57,148.9,141.8,0.676,627414.0,627414.0,25176,0,0,0,L,1122011218,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000739,1614729.00
02/13/2017 10:45,2,4.795,ACTIVE,217.35,359.78,59.981,1487000704,"201051344000983","219011344069620",30.61,17.00,0,336.64,405.17,148.7,141.6,0.707,618909.3,618909.3,25376,0,0,0,L,1122011218,0,124.04,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000740,1614730.00
02/13/2017 10:45,2,4.740,ACTIVE,217.35,357.98,59.981,1487000704,"201051344001158","219011344069620",30.38,17.30,0,337.84,404.27,145.8,138.8,0.685,607401.0,607401.0,25714,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000741,1614731.00
02/13/2017 10:45,2,4.723,ACTIVE,217.35,358.58,59.975,1487000704,"201051344000576","219011344069620",31.09,16.30,0,338.14,405.47,148.8,141.6,0.694,618321.7,618321.7,25256,0,0,0,L,1122011218,0,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000742,1614732.00
02/13/2017 10:45,2,4.406,ACTIVE,213.29,365.49,59.975,1487000704,"274151322000087","219011344069620",30.43,29.00,0,333.03,383.23,135.7,129.1,0.513,820755.0,820755.0,25596,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487000743,1614733.00
02/13/2017 11:00,2,6.125,ACTIVE,219.16,365.80,59.981,1487001603,"201051344000645","219011344069620",30.06,18.70,0,338.44,410.88,186.5,178.1,0.844,617662.8,617662.8,25293,0,0,0,L,1122011218,0,124.94,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001605,1614734.00
02/13/2017 11:00,2,5.568,ACTIVE,214.19,362.19,59.981,1487001603,"274151322000085","219011344069620",29.22,24.00,0,335.74,388.94,164.6,156.9,0.619,847661.0,847661.0,25315,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001606,1614735.00
02/13/2017 11:00,2,5.967,ACTIVE,218.03,364.59,59.986,1487001603,"201051344000633","219011344069620",30.26,19.50,0,337.54,406.97,182.7,174.4,0.862,606645.3,606645.3,25793,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001607,1614736.00
02/13/2017 11:00,2,5.980,ACTIVE,219.16,367.00,59.981,1487001603,"201051344000469","219011344069620",30.45,15.30,0,337.84,412.38,184.4,176.1,0.853,609500.6,609500.6,25753,0,0,0,L,1122011218,0,124.27,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001608,1614737.00
02/13/2017 11:00,2,5.025,ACTIVE,213.96,357.38,59.981,1487001603,"201051344000646","219011344069620",30.99,18.70,0,318.61,394.65,157.7,150.3,0.751,605232.7,605232.7,25669,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001609,1614738.00
02/13/2017 11:00,2,4.125,ACTIVE,213.96,360.08,59.986,1487001603,"274151322000052","219011344069620",32.82,25.00,0,348.66,404.27,137.1,130.4,0.530,876330.2,876330.2,25094,0,0,0,L,1151911521,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001610,1614739.00
02/13/2017 11:00,2,5.123,ACTIVE,215.32,353.17,59.959,1487001603,"201051344000585","219011344069620",20.22,15.80,0,318.91,390.74,104.9,99.4,0.477,615690.4,615690.4,25828,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001611,1614740.00
02/13/2017 11:00,2,1.451,ACTIVE,214.41,384.43,60.012,1487001603,"201051344001230","219011344069620",34.95,13.70,0,334.24,411.18,51.3,47.6,0.411,608774.8,608774.8,25518,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001611,1614741.00
02/13/2017 11:00,2,3.734,ACTIVE,215.32,371.81,59.986,1487001603,"201051344000582","219011344069620",33.54,16.00,0,337.24,404.87,127.0,120.7,0.579,600587.6,600587.6,25707,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001612,1614742.00
02/13/2017 11:00,2,5.078,ACTIVE,214.19,357.08,59.975,1487001603,"201051344000955","219011344069620",30.77,18.30,0,332.73,393.75,158.3,150.9,0.756,616115.1,616115.1,25633,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001613,1614743.00
02/13/2017 11:00,2,3.561,ACTIVE,213.96,463.78,59.970,1487001603,"274151322000094","219011344069620",42.42,27.80,0,413.59,481.51,153.5,146.2,0.583,721618.7,721618.7,25977,0,0,0,L,1151911521,0,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001614,1614744.00
02/13/2017 11:00,2,5.859,ACTIVE,219.39,364.89,59.996,1487001603,"201051344000579","219011344069620",30.32,20.30,0,337.24,410.88,179.9,171.7,0.840,625088.3,625088.3,25614,0,0,0,L,1122011218,0,124.72,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001615,1614745.00
02/13/2017 11:00,2,1.836,ACTIVE,214.19,350.17,59.975,1487001603,"201051344000890","219011344069620",23.28,12.00,0,334.24,370.00,43.1,39.7,0.340,612623.8,612623.8,25722,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001616,1614746.00
02/13/2017 11:00,2,0.510,ACTIVE,214.64,375.41,59.981,1487001603,"201051344000438","219011344069620",34.93,11.30,0,336.64,394.65,18.0,15.4,0.097,613749.8,613749.8,25711,0,0,0,L,1122011218,0,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001617,1614747.00
02/13/2017 11:00,2,0.455,ACTIVE,214.64,342.65,59.975,1487001603,"201051344000417","219011344069620",23.20,15.00,0,334.24,347.46,10.7,8.4,0.053,596728.2,596728.2,25938,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001618,1614748.00
02/13/2017 11:00,2,2.520,ACTIVE,213.74,377.52,59.970,1487001603,"274151322000083","219011344069620",34.33,21.00,0,362.19,407.57,87.6,82.6,0.345,867725.1,867725.1,25145,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001619,1614749.00
02/13/2017 11:00,2,1.779,ACTIVE,214.64,391.04,59.975,1487001603,"274151322000076","219011344069620",35.56,17.80,0,338.14,412.08,64.2,60.0,0.438,924910.8,924910.8,25243,0,0,0,L,1151911521,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001620,1614750.00
02/13/2017 11:00,2,5.900,ACTIVE,217.58,363.99,59.970,1487001603,"201051344000868","219011344069620",30.22,16.00,0,336.34,406.97,180.4,172.2,0.822,607944.8,607944.8,25779,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001621,1614751.00
02/13/2017 11:00,2,0.605,ACTIVE,213.74,358.28,59.959,1487001603,"274151322000095","219011344069620",33.18,15.80,0,338.74,374.21,20.4,17.7,0.124,916273.3,916273.3,25350,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001621,1614752.00
02/13/2017 11:00,2,5.879,ACTIVE,218.93,360.38,59.981,1487001603,"201051344000988","219011344069620",19.84,17.00,0,321.01,398.56,118.2,112.2,0.544,569388.2,569388.2,25816,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001622,1614753.00
02/13/2017 11:00,2,0.273,ACTIVE,214.87,357.68,59.933,1487001603,"201051344001025","219011344069620",33.32,11.30,0,337.24,379.62,9.3,7.0,0.031,613456.1,613456.1,25897,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001623,1614754.00
02/13/2017 11:00,2,5.779,ACTIVE,218.71,363.69,59.981,1487001603,"201051344000458","219011344069620",30.77,19.80,0,338.44,411.18,180.1,171.9,0.844,618085.1,618085.1,25442,0,0,0,L,1122011218,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001624,1614755.00
02/13/2017 11:00,2,5.879,ACTIVE,219.61,367.30,59.938,1487001603,"201051344000853","219011344069620",30.53,17.00,0,339.34,412.68,181.8,173.5,0.844,617714.9,617714.9,25286,0,0,0,L,1122011218,0,125.17,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001625,1614756.00
02/13/2017 11:00,2,2.373,ACTIVE,214.19,353.47,59.975,1487001603,"201051344000685","219011344069620",22.64,12.00,0,334.24,383.23,54.5,50.6,0.455,613656.4,613656.4,25591,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001626,1614757.00
02/13/2017 11:00,2,5.004,ACTIVE,214.87,357.08,59.975,1487001603,"201051344000917","219011344069620",30.57,18.70,0,333.93,394.95,154.9,147.6,0.734,610798.8,610798.8,25571,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001627,1614758.00
02/13/2017 11:00,2,2.014,ACTIVE,214.41,387.44,59.981,1487001603,"201051344001145","219011344069620",34.77,15.00,0,351.37,422.90,71.1,66.7,0.579,617445.5,617445.5,25437,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001628,1614759.00
02/13/2017 11:00,2,5.072,ACTIVE,214.87,352.27,59.981,1487001603,"201051344000651","219011344069620",20.26,13.30,0,318.91,390.74,104.1,98.5,0.473,608343.2,608343.2,25769,0,0,0,L,1122011218,0,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001629,1614760.00
02/13/2017 11:00,2,0.602,ACTIVE,213.74,381.12,59.970,1487001603,"274151322000088","219011344069620",35.25,16.70,0,334.84,391.94,21.5,18.8,0.128,832020.1,832020.1,25355,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001630,1614761.00
02/13/2017 11:00,2,3.695,ACTIVE,214.87,447.55,59.970,1487001603,"274151322000068","219011344069620",41.31,28.80,0,418.09,480.31,153.2,145.9,0.575,722503.2,722503.2,25874,0,0,0,L,1151911521,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001631,1614762.00
02/13/2017 11:00,2,4.701,ACTIVE,214.64,356.18,59.954,1487001603,"201051344001135","219011344069620",31.69,15.00,0,318.00,391.34,150.8,143.6,0.707,603818.8,603818.8,25821,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001632,1614763.00
