ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 11:00,2,5.861,ACTIVE,217.13,364.59,59.954,1487001603,"201051344000594","219011344069620",30.10,20.00,0,336.04,406.97,178.7,170.6,0.818,620119.6,620119.6,25690,0,0,0,L,1122011218,0,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001633,1614764.00
02/13/2017 11:00,2,3.564,ACTIVE,214.87,349.26,59.991,1487001603,"201051344001203","219011344069620",22.05,14.00,0,334.84,392.25,79.7,75.0,0.371,612118.2,612118.2,25833,0,0,0,L,1122011218,0,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001633,1614765.00
02/13/2017 11:00,2,5.496,ACTIVE,214.19,371.81,59.970,1487001603,"274151322000054","219011344069620",29.16,26.50,0,333.33,389.84,162.2,154.7,0.619,849022.5,849022.5,25273,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001634,1614766.00
02/13/2017 11:00,2,5.857,ACTIVE,218.26,363.09,59.975,1487001603,"201051344000867","219011344069620",30.10,19.80,0,336.94,405.47,178.7,170.5,0.813,606820.0,606820.0,25834,0,0,0,L,1122011218,0,124.72,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001635,1614767.00
02/13/2017 11:00,2,4.951,ACTIVE,214.87,352.87,59.981,1487001603,"201051344001093","219011344069620",20.71,15.00,0,318.30,390.74,103.8,98.3,0.464,609670.9,609670.9,25671,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001636,1614768.00
02/13/2017 11:00,2,5.859,ACTIVE,218.71,365.49,59.975,1487001603,"201051344000900","219011344069620",30.89,17.00,0,337.54,412.38,183.4,175.1,0.835,625988.6,625988.6,25196,0,0,0,L,1122011218,0,124.72,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001637,1614769.00
02/13/2017 11:00,2,5.859,ACTIVE,218.71,364.59,59.981,1487001603,"201051344000648","219011344069620",30.34,17.30,0,338.44,409.08,179.8,171.6,0.822,615603.5,615603.5,25283,0,0,0,L,1122011218,0,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001638,1614770.00
02/13/2017 11:00,2,5.879,ACTIVE,218.93,364.89,59.975,1487001603,"201051344000569","219011344069620",30.49,18.00,0,337.84,411.18,181.5,173.3,0.835,627453.3,627453.3,25177,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001639,1614771.00
02/13/2017 11:00,2,5.836,ACTIVE,219.16,364.29,59.970,1487001603,"201051344000983","219011344069620",30.85,18.00,0,337.54,411.78,182.3,174.0,0.849,618948.6,618948.6,25377,0,0,0,L,1122011218,0,124.94,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001640,1614772.00
02/13/2017 11:00,2,5.928,ACTIVE,219.39,366.10,59.981,1487001603,"201051344001158","219011344069620",29.80,18.30,0,338.14,411.48,178.9,170.8,0.826,607439.6,607439.6,25715,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001641,1614773.00
02/13/2017 11:00,2,5.926,ACTIVE,219.16,366.40,59.975,1487001603,"201051344000576","219011344069620",30.36,17.50,0,338.14,412.38,182.1,173.8,0.835,618360.9,618360.9,25257,0,0,0,L,1122011218,0,124.94,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001642,1614774.00
02/13/2017 11:00,2,5.457,ACTIVE,213.96,354.07,59.965,1487001603,"274151322000087","219011344069620",30.12,31.80,0,336.94,388.94,166.3,158.6,0.628,820790.8,820790.8,25597,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487001643,1614775.00
02/13/2017 11:15,2,8.053,ACTIVE,220.74,373.61,59.970,1487002504,"201051344000645","219011344069620",29.18,21.80,0,341.15,424.11,238.1,227.8,1.052,617711.0,617711.0,25294,0,0,0,L,1122011218,0,125.85,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002505,1614776.00
02/13/2017 11:15,2,7.408,ACTIVE,214.87,370.90,59.981,1487002504,"274151322000085","219011344069620",27.75,28.00,0,336.64,399.16,208.1,198.9,0.795,847703.5,847703.5,25316,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002506,1614777.00
02/13/2017 11:15,2,7.664,ACTIVE,219.84,374.51,59.975,1487002504,"201051344000633","219011344069620",29.76,22.50,0,339.65,424.11,231.0,221.0,1.056,606692.8,606692.8,25794,0,0,0,L,1122011218,0,125.40,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002507,1614778.00
02/13/2017 11:15,2,7.654,ACTIVE,221.19,373.91,59.986,1487002504,"201051344000469","219011344069620",30.02,17.50,0,340.25,425.61,232.5,222.5,1.069,609548.8,609548.8,25754,0,0,0,L,1122011218,0,125.40,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002508,1614779.00
02/13/2017 11:15,2,6.686,ACTIVE,215.54,363.09,59.959,1487002504,"201051344000646","219011344069620",29.64,21.80,0,333.63,413.29,200.6,191.7,0.946,605274.1,605274.1,25670,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002509,1614780.00
02/13/2017 11:15,2,6.793,ACTIVE,215.09,362.49,59.991,1487002504,"274151322000052","219011344069620",30.22,30.80,0,336.04,399.76,207.8,198.6,0.809,876369.8,876369.8,25095,0,0,0,L,1151911521,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002510,1614781.00
02/13/2017 11:15,2,6.705,ACTIVE,216.90,365.19,59.996,1487002504,"201051344000585","219011344069620",30.24,19.00,0,336.64,412.08,205.3,196.3,0.950,615723.6,615723.6,25829,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002510,1614782.00
02/13/2017 11:15,2,6.734,ALERT,215.32,355.88,59.928,1487002504,"201051344001230","219011344069620",19.84,15.50,0,305.38,413.29,135.2,128.6,0.623,608786.7,608786.7,25519,0,0,0,L,1122011218,0,123.81,122.68,0002,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002512,1614783.00
02/13/2017 11:15,2,3.500,ACTIVE,216.90,379.32,59.975,1487002504,"201051344000582","219011344069620",34.27,17.50,0,353.47,410.28,121.6,115.5,0.548,600616.3,600616.3,25708,0,0,0,L,1122011218,0,124.27,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002513,1614784.00
02/13/2017 11:15,2,6.836,ACTIVE,215.77,362.19,59.975,1487002504,"201051344000955","219011344069620",30.10,21.00,0,334.24,412.98,208.2,199.1,0.986,616157.1,616157.1,25634,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002514,1614785.00
02/13/2017 11:15,2,5.051,ACTIVE,214.87,451.76,59.965,1487002504,"274151322000094","219011344069620",40.14,31.00,0,412.68,480.61,206.8,197.6,0.795,721659.9,721659.9,25978,0,0,0,L,1151911521,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002515,1614786.00
02/13/2017 11:15,2,7.869,ACTIVE,221.42,372.71,59.975,1487002504,"201051344000579","219011344069620",29.56,23.00,0,341.75,426.81,235.6,225.4,1.078,625136.0,625136.0,25615,0,0,0,L,1122011218,0,125.62,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002516,1614787.00
02/13/2017 11:15,2,3.500,ACTIVE,215.32,350.77,59.970,1487002504,"201051344000890","219011344069620",22.74,15.50,0,336.04,392.85,80.7,75.9,0.362,612638.8,612638.8,25723,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002517,1614788.00
02/13/2017 11:15,2,0.793,ACTIVE,216.22,385.63,59.959,1487002504,"201051344000438","219011344069620",35.72,13.00,0,330.03,397.96,28.8,25.9,0.199,613754.7,613754.7,25712,0,0,0,L,1122011218,0,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002518,1614789.00
02/13/2017 11:15,2,0.586,ACTIVE,215.77,345.36,59.991,1487002504,"201051344000417","219011344069620",23.36,17.00,0,336.04,351.67,13.8,11.4,0.084,596730.6,596730.6,25939,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002519,1614790.00
02/13/2017 11:15,2,7.422,ACTIVE,214.87,364.59,59.975,1487002504,"274151322000083","219011344069620",29.10,28.80,0,333.03,400.96,218.8,209.3,0.866,867757.1,867757.1,25146,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002519,1614791.00
02/13/2017 11:15,2,5.482,ACTIVE,215.54,359.78,59.986,1487002504,"274151322000076","219011344069620",32.82,25.30,0,348.36,412.68,182.4,174.1,0.694,924936.0,924936.0,25244,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002520,1614792.00
02/13/2017 11:15,2,8.010,ACTIVE,219.39,371.51,60.002,1487002504,"201051344000868","219011344069620",29.48,19.50,0,336.64,425.91,239.2,228.9,1.065,607993.2,607993.2,25780,0,0,0,L,1122011218,0,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002521,1614793.00
02/13/2017 11:15,2,0.943,ACTIVE,214.41,387.14,59.970,1487002504,"274151322000095","219011344069620",35.42,17.30,0,335.14,392.25,34.1,31.0,0.221,916278.6,916278.6,25351,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002522,1614794.00
02/13/2017 11:15,2,7.846,ACTIVE,220.74,363.69,59.986,1487002504,"201051344000988","219011344069620",19.42,19.30,0,342.65,400.66,154.4,147.1,0.698,569419.7,569419.7,25817,0,0,0,L,1122011218,0,125.17,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002523,1614795.00
02/13/2017 11:15,2,0.348,ACTIVE,216.22,370.90,59.954,1487002504,"201051344001025","219011344069620",34.65,13.00,0,337.54,380.82,12.2,9.9,0.057,613458.1,613458.1,25898,0,0,0,L,1122011218,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002524,1614796.00
02/13/2017 11:15,2,7.838,ACTIVE,220.74,372.71,59.965,1487002504,"201051344000458","219011344069620",29.58,22.30,0,339.65,424.41,234.7,224.6,1.087,618133.5,618133.5,25443,0,0,0,L,1122011218,0,125.62,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002525,1614797.00
02/13/2017 11:15,2,7.887,ACTIVE,221.42,374.81,59.991,1487002504,"201051344000853","219011344069620",29.48,21.00,0,341.45,428.61,235.4,225.3,1.087,617763.7,617763.7,25287,0,0,0,L,1122011218,0,126.07,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002526,1614798.00
02/13/2017 11:15,2,1.748,ACTIVE,215.54,387.74,59.975,1487002504,"201051344000685","219011344069620",34.97,14.00,0,335.74,419.90,62.2,58.1,0.517,613670.7,613670.7,25592,0,0,0,L,1122011218,0,124.27,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002527,1614799.00
02/13/2017 11:15,2,6.691,ACTIVE,216.45,362.19,60.007,1487002504,"201051344000917","219011344069620",30.14,21.30,0,336.04,412.08,204.2,195.2,0.981,610840.7,610840.7,25572,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002528,1614800.00
02/13/2017 11:15,2,5.469,ACTIVE,215.54,364.29,59.970,1487002504,"201051344001145","219011344069620",32.14,17.80,0,336.64,441.24,178.1,170.0,0.818,617465.5,617465.5,25438,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002529,1614801.00
02/13/2017 11:15,2,6.477,ACTIVE,216.67,364.59,59.975,1487002504,"201051344000651","219011344069620",30.97,16.30,0,335.74,410.28,203.2,194.2,0.924,608371.8,608371.8,25770,0,0,0,L,1122011218,0,124.72,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002530,1614802.00
02/13/2017 11:15,2,1.611,ACTIVE,214.64,375.41,59.959,1487002504,"274151322000088","219011344069620",34.55,18.70,0,336.04,397.05,56.0,52.2,0.371,832027.2,832027.2,25356,0,0,0,L,1151911521,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002531,1614803.00
02/13/2017 11:15,2,4.869,ACTIVE,215.54,441.54,59.965,1487002504,"274151322000068","219011344069620",40.77,32.40,0,412.68,482.12,201.9,193.0,0.778,722544.7,722544.7,25875,0,0,0,L,1151911521,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002532,1614804.00
02/13/2017 11:15,2,6.645,ACTIVE,216.22,362.79,59.970,1487002504,"201051344001135","219011344069620",30.26,18.00,0,337.24,412.08,203.7,194.7,0.950,603860.6,603860.6,25822,0,0,0,L,1122011218,0,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002532,1614805.00
02/13/2017 11:15,2,7.801,ACTIVE,218.71,369.70,59.954,1487002504,"201051344000594","219011344069620",29.46,24.00,0,335.44,425.91,232.9,222.9,1.043,620167.7,620167.7,25691,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002533,1614806.00
02/13/2017 11:15,2,4.309,ACTIVE,216.45,353.47,59.970,1487002504,"201051344001203","219011344069620",22.17,16.00,0,318.91,395.85,96.8,91.5,0.451,612138.6,612138.6,25834,0,0,0,L,1122011218,0,124.72,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002535,1614807.00
02/13/2017 11:15,2,7.316,ACTIVE,214.87,365.19,59.954,1487002504,"274151322000054","219011344069620",28.27,31.50,0,336.64,400.36,209.3,200.1,0.809,849066.0,849066.0,25274,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002536,1614808.00
02/13/2017 11:15,2,7.820,ACTIVE,219.39,369.70,59.970,1487002504,"201051344000867","219011344069620",29.36,22.80,0,337.54,425.31,232.5,222.5,1.047,606868.1,606868.1,25835,0,0,0,L,1122011218,0,125.17,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002537,1614809.00
02/13/2017 11:15,2,6.676,ACTIVE,216.45,356.48,59.970,1487002504,"201051344001093","219011344069620",20.34,16.30,0,334.24,390.44,137.4,130.7,0.619,609698.5,609698.5,25672,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002537,1614810.00
02/13/2017 11:15,2,7.967,ACTIVE,220.52,373.31,59.959,1487002504,"201051344000900","219011344069620",29.56,19.50,0,339.95,427.11,238.6,228.4,1.083,626038.1,626038.1,25197,0,0,0,L,1122011218,0,125.62,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002538,1614811.00
02/13/2017 11:15,2,7.762,ACTIVE,220.29,372.71,59.944,1487002504,"201051344000648","219011344069620",29.52,19.80,0,341.15,424.71,232.1,222.1,1.047,615651.7,615651.7,25284,0,0,0,L,1122011218,0,124.94,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002539,1614812.00
02/13/2017 11:15,2,7.793,ACTIVE,220.52,371.51,59.965,1487002504,"201051344000569","219011344069620",29.52,21.00,0,339.04,424.71,233.0,223.0,1.061,627502.1,627502.1,25178,0,0,0,L,1122011218,0,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002540,1614813.00
02/13/2017 11:15,2,7.768,ACTIVE,220.74,373.31,59.928,1487002504,"201051344000983","219011344069620",29.52,21.00,0,339.65,425.31,232.2,222.1,1.092,618997.5,618997.5,25378,0,0,0,L,1122011218,0,125.62,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002541,1614814.00
02/13/2017 11:15,2,7.588,ACTIVE,221.19,372.11,59.970,1487002504,"201051344001158","219011344069620",29.58,22.30,0,340.55,423.20,227.3,217.5,1.034,607487.4,607487.4,25716,0,0,0,L,1122011218,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002542,1614815.00
02/13/2017 11:15,2,7.705,ACTIVE,220.74,373.61,59.970,1487002504,"201051344000576","219011344069620",29.66,19.80,0,340.25,424.71,231.4,221.4,1.052,618409.7,618409.7,25258,0,0,0,L,1122011218,0,125.62,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002543,1614816.00
02/13/2017 11:15,2,7.115,ACTIVE,214.87,377.22,59.970,1487002504,"274151322000087","219011344069620",29.40,36.50,0,335.44,400.06,211.9,202.6,0.804,820835.2,820835.2,25598,0,0,0,L,1151911521,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487002544,1614817.00
02/13/2017 11:30,2,5.369,ACTIVE,218.93,362.19,60.012,1487003404,"201051344000645","219011344069620",29.26,24.00,0,340.25,427.11,159.1,151.7,0.720,617763.7,617763.7,25295,0,0,0,L,1122011218,0,124.94,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003405,1614818.00
02/13/2017 11:30,2,5.006,ACTIVE,214.19,366.40,59.981,1487003404,"274151322000085","219011344069620",28.09,30.30,0,336.64,397.96,142.3,135.5,0.544,847749.5,847749.5,25317,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003406,1614819.00
02/13/2017 11:30,2,5.287,ACTIVE,218.26,362.19,59.986,1487003404,"201051344000633","219011344069620",29.64,25.00,0,339.95,423.20,158.7,151.2,0.742,606744.7,606744.7,25795,0,0,0,L,1122011218,0,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003407,1614820.00
02/13/2017 11:30,2,5.273,ACTIVE,218.93,364.59,59.981,1487003404,"201051344000469","219011344069620",30.36,19.00,0,338.74,427.71,162.1,154.5,0.756,609601.6,609601.6,25755,0,0,0,L,1122011218,0,124.27,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003408,1614821.00
02/13/2017 11:30,2,4.668,ACTIVE,215.09,357.68,60.002,1487003404,"201051344000646","219011344069620",30.24,24.50,0,335.44,412.38,143.0,136.1,0.681,605320.0,605320.0,25671,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003408,1614822.00
02/13/2017 11:30,2,5.066,ACTIVE,214.64,349.26,59.986,1487003404,"274151322000052","219011344069620",29.58,35.00,0,335.14,400.66,151.8,144.6,0.583,876418.3,876418.3,25096,0,0,0,L,1151911521,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003409,1614823.00
02/13/2017 11:30,2,4.785,ACTIVE,215.77,357.98,59.981,1487003404,"201051344000585","219011344069620",30.30,21.00,0,336.04,410.88,146.8,139.8,0.689,615770.1,615770.1,25830,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003410,1614824.00
02/13/2017 11:30,2,2.688,ALERT,214.87,377.82,59.986,1487003404,"201051344001230","219011344069620",34.41,19.50,0,303.28,420.20,93.9,88.7,0.433,608819.1,608819.1,25521,0,0,0,L,1122011218,0,123.59,122.46,0002,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003412,1614825.00
02/13/2017 11:30,2,4.840,ACTIVE,216.00,357.98,59.975,1487003404,"201051344000582","219011344069620",30.14,19.30,0,335.74,412.98,147.8,140.7,0.672,600654.8,600654.8,25709,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003413,1614826.00
02/13/2017 11:30,2,4.918,ACTIVE,215.09,356.78,59.996,1487003404,"201051344000955","219011344069620",30.22,23.00,0,337.54,411.78,150.5,143.4,0.716,616203.3,616203.3,25635,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003414,1614827.00
02/13/2017 11:30,2,3.508,ACTIVE,214.41,449.95,59.981,1487003404,"274151322000094","219011344069620",41.09,32.00,0,408.78,478.51,146.1,139.1,0.557,721705.2,721705.2,25979,0,0,0,L,1151911521,0,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003415,1614828.00
02/13/2017 11:30,2,5.723,ACTIVE,219.39,365.80,59.986,1487003404,"201051344000579","219011344069620",29.52,26.50,0,340.85,427.41,171.0,163.2,0.795,625187.7,625187.7,25616,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003416,1614829.00
02/13/2017 11:30,2,4.998,ACTIVE,215.09,351.37,60.002,1487003404,"201051344000890","219011344069620",20.28,19.30,0,321.61,396.75,102.7,97.2,0.468,612660.3,612660.3,25724,0,0,0,L,1122011218,0,123.81,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003417,1614830.00
02/13/2017 11:30,2,4.369,ACTIVE,215.77,353.17,59.975,1487003404,"201051344000438","219011344069620",21.05,15.80,0,320.11,405.47,93.1,88.0,0.420,613768.1,613768.1,25713,0,0,0,L,1122011218,0,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003418,1614831.00
02/13/2017 11:30,2,0.557,ACTIVE,215.54,345.06,59.975,1487003404,"201051344000417","219011344069620",23.08,18.70,0,336.94,354.07,13.0,10.6,0.080,596733.4,596733.4,25940,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003419,1614832.00
02/13/2017 11:30,2,5.523,ACTIVE,214.41,367.90,59.954,1487003404,"274151322000083","219011344069620",29.62,33.50,0,335.74,400.36,165.7,158.0,0.658,867805.3,867805.3,25147,0,0,0,L,1151911521,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003420,1614833.00
02/13/2017 11:30,2,5.980,ACTIVE,215.54,369.40,59.959,1487003404,"274151322000076","219011344069620",30.16,31.80,0,334.84,403.67,182.6,174.3,0.725,924985.3,924985.3,25245,0,0,0,L,1151911521,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003420,1614834.00
02/13/2017 11:30,2,6.096,ACTIVE,218.48,366.10,59.991,1487003404,"201051344000868","219011344069620",29.84,19.80,0,338.44,424.71,184.3,176.0,0.835,608045.7,608045.7,25781,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003421,1614835.00
02/13/2017 11:30,2,0.803,ACTIVE,214.41,386.23,59.986,1487003404,"274151322000095","219011344069620",35.54,19.00,0,339.65,394.65,28.9,26.0,0.181,916286.2,916286.2,25352,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003422,1614836.00
02/13/2017 11:30,2,6.184,ACTIVE,219.61,361.59,59.986,1487003404,"201051344000988","219011344069620",19.36,21.80,0,341.75,400.36,121.3,115.2,0.561,569453.5,569453.5,25818,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003423,1614837.00
02/13/2017 11:30,2,0.305,ACTIVE,216.22,372.71,59.986,1487003404,"201051344001025","219011344069620",34.91,15.00,0,339.95,381.42,10.8,8.5,0.044,613460.4,613460.4,25899,0,0,0,L,1122011218,0,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003424,1614838.00
02/13/2017 11:30,2,6.270,ACTIVE,219.84,368.50,59.975,1487003404,"201051344000458","219011344069620",29.82,26.30,0,340.85,427.11,189.4,180.9,0.888,618185.8,618185.8,25444,0,0,0,L,1122011218,0,125.40,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003425,1614839.00
02/13/2017 11:30,2,6.330,ACTIVE,220.29,369.40,59.981,1487003404,"201051344000853","219011344069620",29.96,23.30,0,341.15,427.71,191.9,183.3,0.893,617816.3,617816.3,25288,0,0,0,L,1122011218,0,125.62,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003426,1614840.00
02/13/2017 11:30,2,3.574,ACTIVE,215.77,377.82,59.981,1487003404,"201051344000685","219011344069620",34.05,17.00,0,351.97,428.01,123.2,116.9,0.588,613687.7,613687.7,25593,0,0,0,L,1122011218,0,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003427,1614841.00
02/13/2017 11:30,2,5.625,ACTIVE,216.67,361.59,60.023,1487003404,"201051344000917","219011344069620",30.24,22.80,0,335.74,410.88,172.3,164.4,0.813,610886.2,610886.2,25573,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003428,1614842.00
02/13/2017 11:30,2,5.594,ACTIVE,215.77,361.29,59.975,1487003404,"201051344001145","219011344069620",30.71,21.50,0,327.32,418.09,173.9,165.9,0.800,617511.0,617511.0,25439,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003429,1614843.00
02/13/2017 11:30,2,5.771,ACTIVE,216.90,361.59,59.981,1487003404,"201051344000651","219011344069620",30.36,18.70,0,335.74,411.78,177.5,169.4,0.800,608418.3,608418.3,25771,0,0,0,L,1122011218,0,124.72,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003430,1614844.00
02/13/2017 11:30,2,3.184,ACTIVE,214.41,369.10,59.981,1487003404,"274151322000088","219011344069620",33.64,23.80,0,345.36,400.36,108.5,102.8,0.407,832047.5,832047.5,25357,0,0,0,L,1151911521,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003430,1614845.00
02/13/2017 11:30,2,4.160,ACTIVE,215.54,458.37,59.981,1487003404,"274151322000068","219011344069620",41.27,33.80,0,406.67,477.31,172.1,164.2,0.658,722589.8,722589.8,25876,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003431,1614846.00
02/13/2017 11:30,2,5.795,ACTIVE,216.45,358.58,59.975,1487003404,"201051344001135","219011344069620",30.36,20.70,0,336.64,411.78,178.0,169.9,0.835,603906.3,603906.3,25823,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003432,1614847.00
02/13/2017 11:30,2,6.668,ACTIVE,218.48,366.10,59.965,1487003404,"201051344000594","219011344069620",29.68,27.30,0,334.84,424.11,200.4,191.5,0.910,620219.5,620219.5,25692,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003433,1614848.00
02/13/2017 11:30,2,1.004,ACTIVE,216.90,347.76,59.975,1487003404,"201051344001203","219011344069620",23.60,16.00,0,327.32,395.85,24.0,21.3,0.181,612156.4,612156.4,25835,0,0,0,L,1122011218,0,124.94,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003434,1614849.00
02/13/2017 11:30,2,6.395,ACTIVE,214.87,375.41,59.970,1487003404,"274151322000054","219011344069620",28.47,33.30,0,335.74,399.46,184.3,176.0,0.703,849112.5,849112.5,25275,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003435,1614850.00
02/13/2017 11:30,2,6.699,ACTIVE,219.16,367.90,59.938,1487003404,"201051344000867","219011344069620",30.02,25.30,0,338.44,423.50,203.6,194.6,0.924,606919.8,606919.8,25836,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003436,1614851.00
02/13/2017 11:30,2,5.893,ACTIVE,216.67,356.48,59.991,1487003404,"201051344001093","219011344069620",20.48,17.80,0,338.44,389.84,122.2,116.1,0.552,609729.0,609729.0,25673,0,0,0,L,1122011218,0,124.04,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003437,1614852.00
02/13/2017 11:30,2,6.873,ACTIVE,219.84,371.51,59.975,1487003404,"201051344000900","219011344069620",30.22,21.00,0,338.44,428.31,210.4,201.2,0.941,626091.3,626091.3,25198,0,0,0,L,1122011218,0,125.40,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003438,1614853.00
02/13/2017 11:30,2,6.840,ACTIVE,219.84,370.90,59.981,1487003404,"201051344000648","219011344069620",29.56,23.50,0,339.65,424.41,204.7,195.6,0.946,615703.3,615703.3,25285,0,0,0,L,1122011218,0,124.72,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003439,1614854.00
02/13/2017 11:30,2,6.951,ACTIVE,220.06,369.70,59.991,1487003404,"201051344000569","219011344069620",29.68,21.80,0,339.04,426.21,208.9,199.7,0.932,627554.3,627554.3,25179,0,0,0,L,1122011218,0,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003440,1614855.00
02/13/2017 11:30,2,6.967,ACTIVE,220.29,369.10,59.986,1487003404,"201051344000983","219011344069620",29.74,23.30,0,338.74,427.41,209.8,200.6,0.977,619049.7,619049.7,25379,0,0,0,L,1122011218,0,125.40,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003441,1614856.00
02/13/2017 11:30,2,6.932,ACTIVE,220.29,369.40,60.018,1487003404,"201051344001158","219011344069620",29.54,24.30,0,339.95,426.81,207.4,198.2,0.968,607538.6,607538.6,25717,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003442,1614857.00
02/13/2017 11:30,2,7.070,ACTIVE,220.52,372.71,59.991,1487003404,"201051344000576","219011344069620",29.66,22.50,0,339.95,428.01,212.5,203.1,0.959,618461.8,618461.8,25259,0,0,0,L,1122011218,0,125.40,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003443,1614858.00
02/13/2017 11:30,2,6.461,ACTIVE,214.87,368.50,59.981,1487003404,"274151322000087","219011344069620",30.08,39.00,0,336.04,399.46,196.8,188.0,0.738,820883.0,820883.0,25599,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487003444,1614859.00
02/13/2017 11:45,2,3.980,ACTIVE,217.35,355.88,59.981,1487004303,"201051344000645","219011344069620",29.22,24.00,0,339.95,423.50,117.8,111.8,0.535,617811.9,617811.9,25296,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004304,1614860.00
02/13/2017 11:45,2,3.689,ACTIVE,213.96,360.08,59.975,1487004303,"274151322000085","219011344069620",27.89,31.80,0,336.64,398.56,104.2,98.7,0.393,847791.7,847791.7,25318,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004305,1614861.00
02/13/2017 11:45,2,3.881,ACTIVE,216.67,356.78,59.970,1487004303,"201051344000633","219011344069620",29.64,25.50,0,339.34,423.50,116.5,110.5,0.557,606792.3,606792.3,25796,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004307,1614862.00
02/13/2017 11:45,2,3.902,ACTIVE,217.35,357.08,59.975,1487004303,"201051344000469","219011344069620",29.94,19.50,0,339.04,425.01,118.4,112.3,0.557,609650.0,609650.0,25756,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004308,1614863.00
02/13/2017 11:45,2,3.418,ACTIVE,214.41,352.57,60.002,1487004303,"201051344000646","219011344069620",30.16,25.30,0,335.74,412.98,104.5,98.9,0.499,605362.2,605362.2,25672,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004309,1614864.00
02/13/2017 11:45,2,3.711,ACTIVE,213.96,348.66,59.975,1487004303,"274151322000052","219011344069620",29.24,36.50,0,335.14,400.96,109.9,104.1,0.424,876462.8,876462.8,25097,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004309,1614865.00
02/13/2017 11:45,2,3.508,ACTIVE,215.32,354.37,59.981,1487004303,"201051344000585","219011344069620",30.30,21.80,0,336.04,411.48,107.7,102.0,0.504,615813.0,615813.0,25831,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004310,1614866.00
02/13/2017 11:45,2,2.449,ACTIVE,214.64,363.99,59.981,1487004303,"201051344001230","219011344069620",33.14,21.00,0,324.32,435.83,82.2,77.5,0.376,608852.3,608852.3,25523,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004311,1614867.00
02/13/2017 11:45,2,3.512,ACTIVE,215.54,354.07,59.949,1487004303,"201051344000582","219011344069620",29.88,20.30,0,335.74,412.98,106.2,100.6,0.486,600697.1,600697.1,25710,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004312,1614868.00
02/13/2017 11:45,2,3.553,ACTIVE,214.41,352.87,59.970,1487004303,"201051344000955","219011344069620",29.78,24.30,0,336.94,412.08,107.2,101.5,0.508,616245.8,616245.8,25636,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004313,1614869.00
02/13/2017 11:45,2,2.525,ACTIVE,213.96,432.22,59.959,1487004303,"274151322000094","219011344069620",39.88,33.00,0,406.67,480.91,102.5,97.0,0.393,721746.6,721746.6,25980,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004314,1614870.00
02/13/2017 11:45,2,3.982,ACTIVE,217.35,355.58,59.970,1487004303,"201051344000579","219011344069620",29.56,27.30,0,339.65,422.90,119.3,113.2,0.561,625235.0,625235.0,25617,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004315,1614871.00
02/13/2017 11:45,2,2.980,ACTIVE,214.41,356.78,59.965,1487004303,"201051344000890","219011344069620",21.29,20.00,0,321.61,390.14,64.3,60.1,0.521,612687.1,612687.1,25725,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004316,1614872.00
02/13/2017 11:45,2,3.521,ACTIVE,215.09,360.08,59.970,1487004303,"201051344000438","219011344069620",19.94,18.30,0,321.91,393.45,71.0,66.6,0.592,613795.4,613795.4,25714,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004317,1614873.00
02/13/2017 11:45,2,0.654,ACTIVE,215.09,344.76,59.981,1487004303,"201051344000417","219011344069620",22.52,20.00,0,336.94,359.48,14.9,12.5,0.097,596737.1,596737.1,25941,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004318,1614874.00
02/13/2017 11:45,2,3.775,ACTIVE,213.74,348.36,59.975,1487004303,"274151322000083","219011344069620",29.30,35.00,0,336.04,400.36,112.0,106.1,0.442,867849.4,867849.4,25148,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004319,1614875.00
02/13/2017 11:45,2,4.018,ACTIVE,214.41,355.28,59.970,1487004303,"274151322000076","219011344069620",30.10,33.30,0,335.44,404.57,122.4,116.2,0.473,925033.5,925033.5,25246,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004320,1614876.00
02/13/2017 11:45,2,4.098,ACTIVE,216.45,355.58,59.965,1487004303,"201051344000868","219011344069620",29.70,20.70,0,337.54,425.61,123.4,117.1,0.566,608093.9,608093.9,25782,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004320,1614877.00
02/13/2017 11:45,2,2.010,ACTIVE,213.74,381.12,59.965,1487004303,"274151322000095","219011344069620",33.60,22.80,0,331.83,397.96,68.5,64.1,0.464,916300.7,916300.7,25353,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004321,1614878.00
02/13/2017 11:45,2,4.154,ACTIVE,217.35,354.07,59.970,1487004303,"201051344000988","219011344069620",19.36,21.80,0,323.72,399.76,81.5,76.7,0.376,569484.5,569484.5,25819,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004322,1614879.00
02/13/2017 11:45,2,3.600,ACTIVE,215.09,360.08,59.986,1487004303,"201051344001025","219011344069620",20.24,17.50,0,324.32,425.31,73.8,69.3,0.597,613476.8,613476.8,25900,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004323,1614880.00
02/13/2017 11:45,2,4.188,ACTIVE,217.35,358.28,59.970,1487004303,"201051344000458","219011344069620",29.66,26.00,0,339.65,424.41,125.8,119.5,0.601,618233.5,618233.5,25445,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004324,1614881.00
02/13/2017 11:45,2,4.174,ACTIVE,217.80,357.98,59.965,1487004303,"201051344000853","219011344069620",30.04,23.50,0,341.15,424.11,127.1,120.7,0.597,617864.4,617864.4,25289,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004325,1614882.00
02/13/2017 11:45,2,2.143,ACTIVE,214.87,376.01,59.970,1487004303,"201051344000685","219011344069620",33.42,18.70,0,333.03,413.59,72.5,68.0,0.632,613716.9,613716.9,25594,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004326,1614883.00
02/13/2017 11:45,2,3.656,ACTIVE,215.32,354.37,59.986,1487004303,"201051344000917","219011344069620",30.18,23.30,0,335.74,412.08,111.8,105.9,0.530,610928.4,610928.4,25574,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004327,1614884.00
02/13/2017 11:45,2,3.686,ACTIVE,214.87,353.47,59.959,1487004303,"201051344001145","219011344069620",30.08,22.80,0,336.94,412.38,112.2,106.3,0.517,617553.2,617553.2,25440,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004328,1614885.00
02/13/2017 11:45,2,3.775,ACTIVE,215.54,355.88,59.970,1487004303,"201051344000651","219011344069620",30.08,20.00,0,335.74,412.38,115.1,109.1,0.526,608461.0,608461.0,25772,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004329,1614886.00
02/13/2017 11:45,2,2.945,ACTIVE,213.74,361.29,59.949,1487004303,"274151322000088","219011344069620",32.01,27.50,0,339.04,391.94,95.4,90.1,0.358,832078.3,832078.3,25358,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004330,1614887.00
02/13/2017 11:45,2,2.613,ACTIVE,214.64,435.83,59.965,1487004303,"274151322000068","219011344069620",41.01,34.30,0,404.87,478.21,108.9,103.2,0.415,722630.8,722630.8,25877,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004330,1614888.00
02/13/2017 11:45,2,3.783,ACTIVE,215.32,353.77,59.965,1487004303,"201051344001135","219011344069620",30.06,22.00,0,336.64,412.38,115.2,109.3,0.535,603948.3,603948.3,25824,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004331,1614889.00
02/13/2017 11:45,2,4.260,ACTIVE,216.22,356.78,59.965,1487004303,"201051344000594","219011344069620",29.76,28.00,0,335.74,423.81,128.4,122.0,0.575,620266.8,620266.8,25693,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004332,1614890.00
02/13/2017 11:45,2,2.736,ACTIVE,215.54,356.48,59.996,1487004303,"201051344001203","219011344069620",21.59,17.50,0,321.91,396.45,59.8,55.8,0.495,612178.9,612178.9,25836,0,0,0,L,1122011218,0,124.04,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004333,1614891.00
02/13/2017 11:45,2,4.010,ACTIVE,213.96,353.17,59.954,1487004303,"274151322000054","219011344069620",28.41,34.50,0,335.14,400.06,115.4,109.4,0.446,849154.9,849154.9,25276,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004334,1614892.00
02/13/2017 11:45,2,4.158,ACTIVE,216.90,358.28,59.975,1487004303,"201051344000867","219011344069620",29.76,25.80,0,339.04,423.81,125.3,119.0,0.588,606967.0,606967.0,25837,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004335,1614893.00
02/13/2017 11:45,2,2.072,ALERT,215.32,380.22,59.965,1487004303,"201051344001093","219011344069620",34.01,17.80,0,307.18,422.00,71.3,66.9,0.570,609758.3,609758.3,25674,0,0,0,L,1122011218,0,123.36,122.68,0002,16,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004337,1614894.00
02/13/2017 11:45,2,4.078,ACTIVE,217.13,359.78,59.949,1487004303,"201051344000900","219011344069620",29.94,21.80,0,339.04,425.61,123.7,117.4,0.566,626139.9,626139.9,25199,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004338,1614895.00
02/13/2017 11:45,2,4.045,ACTIVE,216.90,358.58,59.965,1487004303,"201051344000648","219011344069620",29.46,23.50,0,339.34,425.61,120.7,114.6,0.561,615750.4,615750.4,25286,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004339,1614896.00
02/13/2017 11:45,2,4.055,ACTIVE,217.13,357.38,59.949,1487004303,"201051344000569","219011344069620",29.82,23.30,0,339.34,425.01,122.4,116.2,0.561,627602.0,627602.0,25180,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004340,1614897.00
02/13/2017 11:45,2,4.090,ACTIVE,217.35,357.68,59.959,1487004303,"201051344000983","219011344069620",29.82,24.50,0,339.04,425.31,123.5,117.3,0.588,619097.4,619097.4,25380,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004341,1614898.00
02/13/2017 11:45,2,4.045,ACTIVE,217.35,358.28,59.970,1487004303,"201051344001158","219011344069620",29.48,25.00,0,338.74,423.20,120.8,114.7,0.566,607585.3,607585.3,25718,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004341,1614899.00
02/13/2017 11:45,2,4.014,ACTIVE,217.35,359.48,59.954,1487004303,"201051344000576","219011344069620",30.18,23.00,0,339.04,425.01,122.6,116.4,0.566,618509.4,618509.4,25260,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004343,1614900.00
02/13/2017 11:45,2,3.799,ACTIVE,213.96,359.48,59.991,1487004303,"274151322000087","219011344069620",29.60,39.80,0,335.44,399.16,113.9,108.0,0.424,820926.7,820926.7,25600,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487004343,1614901.00
02/13/2017 12:00,2,5.322,ACTIVE,219.39,365.19,59.986,1487005204,"201051344000645","219011344069620",29.80,24.00,0,339.65,418.39,160.6,153.1,0.729,617850.9,617850.9,25297,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005205,1614902.00
02/13/2017 12:00,2,4.912,ACTIVE,214.64,350.47,59.996,1487005204,"274151322000085","219011344069620",28.37,31.50,0,337.24,392.85,141.2,134.4,0.539,847825.9,847825.9,25319,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005206,1614903.00
02/13/2017 12:00,2,5.215,ACTIVE,218.71,364.29,59.996,1487005204,"201051344000633","219011344069620",30.24,24.50,0,337.84,418.09,159.8,152.3,0.747,606830.8,606830.8,25797,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005206,1614904.00
02/13/2017 12:00,2,5.322,ACTIVE,219.84,366.40,60.034,1487005204,"201051344000469","219011344069620",30.02,19.00,0,339.04,419.60,161.8,154.3,0.756,609689.0,609689.0,25757,0,0,0,L,1122011218,0,124.49,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005207,1614905.00
