ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 12:00,2,4.695,ACTIVE,215.54,359.18,60.028,1487005204,"201051344000646","219011344069620",30.12,24.80,0,333.03,406.67,143.3,136.4,0.676,605396.7,605396.7,25673,0,0,0,L,1122011218,0,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005208,1614906.00
02/13/2017 12:00,2,4.969,ACTIVE,214.41,357.08,60.007,1487005204,"274151322000052","219011344069620",29.68,36.00,0,336.34,395.25,149.3,142.2,0.583,876498.9,876498.9,25098,0,0,0,L,1151911521,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005209,1614907.00
02/13/2017 12:00,2,4.639,ACTIVE,216.00,358.28,60.034,1487005204,"201051344000585","219011344069620",30.73,22.00,0,336.34,405.17,144.4,137.4,0.667,615848.1,615848.1,25832,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005210,1614908.00
02/13/2017 12:00,2,4.201,ACTIVE,215.32,356.48,60.012,1487005204,"201051344001230","219011344069620",31.67,21.30,0,336.94,408.48,134.7,128.1,0.632,608880.9,608880.9,25524,0,0,0,L,1122011218,0,124.04,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005211,1614909.00
02/13/2017 12:00,2,4.631,ACTIVE,216.45,357.68,60.034,1487005204,"201051344000582","219011344069620",30.26,20.70,0,336.34,406.97,141.9,135.1,0.645,600731.7,600731.7,25711,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005212,1614910.00
02/13/2017 12:00,2,4.631,ACTIVE,215.32,357.68,60.028,1487005204,"201051344000955","219011344069620",30.32,24.00,0,333.33,406.67,142.2,135.3,0.676,616280.6,616280.6,25637,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005213,1614911.00
02/13/2017 12:00,2,3.348,ACTIVE,214.19,428.61,60.007,1487005204,"274151322000094","219011344069620",40.06,33.80,0,409.98,473.40,136.5,129.8,0.526,721779.7,721779.7,25981,0,0,0,L,1151911521,0,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005214,1614912.00
02/13/2017 12:00,2,5.207,ACTIVE,219.84,364.59,60.023,1487005204,"201051344000579","219011344069620",30.10,26.50,0,339.34,418.39,158.6,151.2,0.742,625273.8,625273.8,25618,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005215,1614913.00
02/13/2017 12:00,2,2.633,ACTIVE,215.32,375.11,60.018,1487005204,"201051344000890","219011344069620",34.25,21.30,0,320.71,407.57,91.4,86.3,0.411,612709.7,612709.7,25726,0,0,0,L,1122011218,0,124.04,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005215,1614914.00
02/13/2017 12:00,2,4.750,ACTIVE,215.77,352.57,59.975,1487005204,"201051344000438","219011344069620",19.74,20.00,0,336.64,394.05,95.1,89.8,0.438,613818.2,613818.2,25715,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005216,1614915.00
02/13/2017 12:00,2,1.678,ACTIVE,215.77,352.27,60.002,1487005204,"201051344000417","219011344069620",22.66,20.30,0,336.64,369.70,38.4,35.2,0.305,596743.3,596743.3,25942,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005217,1614916.00
02/13/2017 12:00,2,5.008,ACTIVE,214.19,365.19,60.028,1487005204,"274151322000083","219011344069620",29.58,35.40,0,336.64,395.55,149.9,142.7,0.592,867885.3,867885.3,25149,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005218,1614917.00
02/13/2017 12:00,2,5.365,ACTIVE,215.09,356.78,60.023,1487005204,"274151322000076","219011344069620",30.34,34.30,0,336.64,398.86,164.7,157.0,0.641,925072.7,925072.7,25247,0,0,0,L,1151911521,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005219,1614918.00
02/13/2017 12:00,2,5.492,ACTIVE,218.48,363.09,59.981,1487005204,"201051344000868","219011344069620",29.66,21.00,0,337.84,418.39,165.0,157.3,0.751,608133.0,608133.0,25783,0,0,0,L,1122011218,0,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005220,1614919.00
02/13/2017 12:00,2,3.400,ACTIVE,214.19,375.71,60.018,1487005204,"274151322000095","219011344069620",33.40,27.50,0,353.17,399.46,114.9,109.0,0.429,916325.5,916325.5,25354,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005221,1614920.00
02/13/2017 12:00,2,5.418,ACTIVE,219.61,360.08,60.034,1487005204,"201051344000988","219011344069620",19.70,22.30,0,326.72,396.15,108.0,102.3,0.504,569509.9,569509.9,25820,0,0,0,L,1122011218,0,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005222,1614921.00
02/13/2017 12:00,2,4.873,ACTIVE,216.00,352.87,59.986,1487005204,"201051344001025","219011344069620",20.08,19.50,0,337.24,392.55,99.2,93.8,0.442,613499.9,613499.9,25901,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005223,1614922.00
02/13/2017 12:00,2,5.545,ACTIVE,219.61,365.49,60.023,1487005204,"201051344000458","219011344069620",30.00,26.00,0,339.65,419.30,168.5,160.7,0.787,618272.7,618272.7,25446,0,0,0,L,1122011218,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005223,1614923.00
02/13/2017 12:00,2,5.635,ACTIVE,220.06,367.90,60.028,1487005204,"201051344000853","219011344069620",29.94,23.30,0,341.75,418.39,170.8,163.0,0.791,617903.8,617903.8,25290,0,0,0,L,1122011218,0,125.40,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005224,1614924.00
02/13/2017 12:00,2,2.627,ACTIVE,215.77,374.51,59.991,1487005204,"201051344000685","219011344069620",34.15,20.00,0,339.65,416.59,91.0,85.9,0.446,613737.6,613737.6,25595,0,0,0,L,1122011218,0,124.72,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005225,1614925.00
02/13/2017 12:00,2,4.971,ACTIVE,216.45,360.69,60.034,1487005204,"201051344000917","219011344069620",30.10,22.80,0,336.34,406.07,151.6,144.4,0.716,610963.2,610963.2,25575,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005226,1614926.00
02/13/2017 12:00,2,4.986,ACTIVE,215.77,357.08,59.959,1487005204,"201051344001145","219011344069620",30.02,22.30,0,337.24,405.77,151.6,144.4,0.698,617587.9,617587.9,25441,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005227,1614927.00
02/13/2017 12:00,2,5.072,ACTIVE,216.45,358.88,59.996,1487005204,"201051344000651","219011344069620",30.49,19.80,0,337.24,406.07,156.7,149.3,0.712,608496.4,608496.4,25773,0,0,0,L,1122011218,0,124.72,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005228,1614928.00
02/13/2017 12:00,2,4.539,ACTIVE,214.19,363.39,60.018,1487005204,"274151322000088","219011344069620",31.29,29.30,0,337.54,389.84,144.1,137.1,0.544,832109.4,832109.4,25359,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005229,1614929.00
02/13/2017 12:00,2,3.604,ACTIVE,215.32,444.54,59.996,1487005204,"274151322000068","219011344069620",40.95,33.50,0,408.78,474.90,150.5,143.4,0.566,722664.2,722664.2,25878,0,0,0,L,1151911521,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005230,1614930.00
02/13/2017 12:00,2,5.125,ACTIVE,216.22,358.58,59.959,1487005204,"201051344001135","219011344069620",30.63,22.00,0,336.94,406.37,159.0,151.6,0.738,603983.2,603983.2,25825,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005231,1614931.00
02/13/2017 12:00,2,5.824,ACTIVE,218.48,365.19,59.991,1487005204,"201051344000594","219011344069620",30.38,28.30,0,336.34,418.09,179.1,170.9,0.818,620305.8,620305.8,25694,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005232,1614932.00
02/13/2017 12:00,2,2.508,ACTIVE,216.22,358.28,60.039,1487005204,"201051344001203","219011344069620",22.48,16.00,0,327.92,395.55,57.2,53.3,0.486,612193.8,612193.8,25837,0,0,0,L,1122011218,0,124.94,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005233,1614933.00
02/13/2017 12:00,2,5.537,ACTIVE,214.19,352.87,59.986,1487005204,"274151322000054","219011344069620",28.73,34.80,0,336.34,394.35,161.2,153.7,0.614,849189.9,849189.9,25277,0,0,0,L,1151911521,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005234,1614934.00
02/13/2017 12:00,2,5.793,ACTIVE,218.93,363.69,60.028,1487005204,"201051344000867","219011344069620",29.90,26.30,0,338.14,417.49,175.5,167.5,0.795,607006.0,607006.0,25838,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005235,1614935.00
02/13/2017 12:00,2,4.635,ACTIVE,216.00,353.77,60.028,1487005204,"201051344001093","219011344069620",20.87,16.70,0,331.23,421.10,98.0,92.6,0.442,609775.9,609775.9,25676,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005236,1614936.00
02/13/2017 12:00,2,5.531,ACTIVE,219.16,365.80,59.996,1487005204,"201051344000900","219011344069620",30.45,22.30,0,338.74,419.90,170.5,162.7,0.778,626179.8,626179.8,25200,0,0,0,L,1122011218,0,124.94,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005236,1614937.00
02/13/2017 12:00,2,5.520,ACTIVE,219.16,363.99,60.023,1487005204,"201051344000648","219011344069620",29.34,23.30,0,339.95,419.60,164.0,156.3,0.747,615789.4,615789.4,25287,0,0,0,L,1122011218,0,124.27,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005237,1614938.00
02/13/2017 12:00,2,5.373,ACTIVE,219.16,364.29,59.996,1487005204,"201051344000569","219011344069620",30.08,23.80,0,338.44,419.00,163.7,156.1,0.756,627641.4,627641.4,25181,0,0,0,L,1122011218,0,124.27,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005238,1614939.00
02/13/2017 12:00,2,5.420,ACTIVE,219.39,364.29,59.975,1487005204,"201051344000983","219011344069620",29.94,24.30,0,338.74,419.00,164.2,156.5,0.773,619137.0,619137.0,25381,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005239,1614940.00
02/13/2017 12:00,2,5.307,ACTIVE,219.61,364.29,60.012,1487005204,"201051344001158","219011344069620",29.92,24.50,0,339.65,418.09,160.8,153.3,0.742,607624.0,607624.0,25719,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005240,1614941.00
02/13/2017 12:00,2,5.445,ACTIVE,219.39,364.29,59.981,1487005204,"201051344000576","219011344069620",29.86,22.50,0,339.65,418.70,164.7,157.0,0.756,618548.7,618548.7,25261,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005241,1614942.00
02/13/2017 12:00,2,4.979,ACTIVE,214.19,351.37,59.996,1487005204,"274151322000087","219011344069620",29.70,40.20,0,335.74,394.05,149.6,142.4,0.552,820962.8,820962.8,25601,0,0,0,L,1151911521,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487005242,1614943.00
02/13/2017 12:15,2,5.908,ACTIVE,219.84,367.60,59.981,1487006103,"201051344000645","219011344069620",29.62,24.30,0,342.65,415.09,177.1,169.0,0.800,617891.4,617891.4,25298,0,0,0,L,1122011218,0,125.40,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006104,1614944.00
02/13/2017 12:15,2,5.416,ACTIVE,215.09,351.07,59.938,1487006103,"274151322000085","219011344069620",28.15,31.80,0,337.24,390.74,154.2,146.9,0.570,847861.3,847861.3,25320,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006105,1614945.00
02/13/2017 12:15,2,5.689,ACTIVE,219.16,365.49,59.922,1487006103,"201051344000633","219011344069620",29.82,25.50,0,342.35,415.09,171.9,164.0,0.804,606870.7,606870.7,25798,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006106,1614946.00
02/13/2017 12:15,2,5.594,ACTIVE,219.84,365.49,59.938,1487006103,"201051344000469","219011344069620",30.22,20.30,0,342.05,415.69,171.1,163.2,0.778,609729.4,609729.4,25758,0,0,0,L,1122011218,0,124.72,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006107,1614947.00
02/13/2017 12:15,2,4.883,ACTIVE,215.54,358.58,59.981,1487006103,"201051344000646","219011344069620",30.12,25.80,0,334.84,403.37,148.9,141.8,0.707,605432.2,605432.2,25674,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006107,1614948.00
02/13/2017 12:15,2,5.209,ACTIVE,214.87,356.18,59.944,1487006103,"274151322000052","219011344069620",29.60,37.30,0,336.34,393.15,156.1,148.8,0.610,876536.1,876536.1,25099,0,0,0,L,1151911521,0,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006108,1614949.00
02/13/2017 12:15,2,4.777,ACTIVE,216.67,358.58,59.991,1487006103,"201051344000585","219011344069620",30.40,23.30,0,336.64,402.77,147.1,140.1,0.703,615884.3,615884.3,25833,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006109,1614950.00
02/13/2017 12:15,2,4.307,ACTIVE,215.54,356.48,59.975,1487006103,"201051344001230","219011344069620",31.45,23.50,0,327.92,404.27,137.1,130.4,0.641,608916.1,608916.1,25525,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006110,1614951.00
02/13/2017 12:15,2,4.574,ACTIVE,216.67,357.98,59.991,1487006103,"201051344000582","219011344069620",30.16,21.50,0,336.94,403.97,139.7,132.9,0.632,600767.3,600767.3,25712,0,0,0,L,1122011218,0,124.27,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006111,1614952.00
02/13/2017 12:15,2,4.551,ACTIVE,215.77,357.08,59.986,1487006103,"201051344000955","219011344069620",29.94,24.30,0,333.93,404.57,138.1,131.4,0.654,616316.4,616316.4,25638,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006112,1614953.00
02/13/2017 12:15,2,3.238,ACTIVE,215.09,432.82,59.954,1487006103,"274151322000094","219011344069620",40.20,34.50,0,406.67,474.60,131.0,124.5,0.508,721814.0,721814.0,25982,0,0,0,L,1151911521,0,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006113,1614954.00
02/13/2017 12:15,2,4.967,ACTIVE,219.39,362.79,59.991,1487006103,"201051344000579","219011344069620",29.86,26.80,0,342.35,415.09,150.1,143.0,0.681,625313.8,625313.8,25619,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006114,1614955.00
02/13/2017 12:15,2,2.266,ACTIVE,215.77,371.51,59.986,1487006103,"201051344000890","219011344069620",33.99,22.00,0,349.56,418.09,78.0,73.3,0.354,612729.6,612729.6,25727,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006115,1614956.00
02/13/2017 12:15,2,4.363,ACTIVE,216.00,352.27,59.959,1487006103,"201051344000438","219011344069620",20.00,21.00,0,338.74,384.13,88.4,83.4,0.415,613841.6,613841.6,25716,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006116,1614957.00
02/13/2017 12:15,2,2.811,ACTIVE,216.00,358.28,59.970,1487006103,"201051344000417","219011344069620",21.65,21.50,0,336.34,397.66,61.7,57.7,0.526,596756.1,596756.1,25943,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006117,1614958.00
02/13/2017 12:15,2,4.748,ACTIVE,214.87,351.67,59.959,1487006103,"274151322000083","219011344069620",29.66,36.80,0,336.34,392.85,142.6,135.7,0.566,867922.4,867922.4,25150,0,0,0,L,1151911521,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006118,1614959.00
02/13/2017 12:15,2,5.244,ACTIVE,215.54,354.37,59.949,1487006103,"274151322000076","219011344069620",30.30,35.40,0,336.94,395.85,160.8,153.3,0.628,925113.1,925113.1,25248,0,0,0,L,1151911521,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006118,1614960.00
02/13/2017 12:15,2,5.559,ACTIVE,218.71,364.59,59.975,1487006103,"201051344000868","219011344069620",30.06,21.50,0,338.44,415.69,169.1,161.3,0.769,608173.4,608173.4,25784,0,0,0,L,1122011218,0,124.49,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006119,1614961.00
02/13/2017 12:15,2,5.475,ACTIVE,215.09,355.28,59.981,1487006103,"274151322000095","219011344069620",29.98,31.50,0,336.94,394.95,166.2,158.5,0.623,916358.9,916358.9,25355,0,0,0,L,1151911521,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006120,1614962.00
02/13/2017 12:15,2,5.652,ACTIVE,219.84,361.59,59.954,1487006103,"201051344000988","219011344069620",19.34,22.00,0,342.95,394.05,110.7,105.0,0.508,569536.1,569536.1,25821,0,0,0,L,1122011218,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006121,1614963.00
02/13/2017 12:15,2,4.900,ACTIVE,216.45,354.07,59.954,1487006103,"201051344001025","219011344069620",20.08,20.70,0,338.44,385.03,99.8,94.4,0.460,613523.7,613523.7,25902,0,0,0,L,1122011218,0,124.04,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006122,1614964.00
02/13/2017 12:15,2,5.686,ACTIVE,220.06,364.59,59.975,1487006103,"201051344000458","219011344069620",29.92,25.80,0,342.95,415.39,172.2,164.3,0.813,618313.2,618313.2,25447,0,0,0,L,1122011218,0,125.40,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006123,1614965.00
02/13/2017 12:15,2,5.863,ACTIVE,220.52,367.30,59.981,1487006103,"201051344000853","219011344069620",30.04,23.50,0,342.35,415.99,178.4,170.3,0.826,617944.6,617944.6,25291,0,0,0,L,1122011218,0,125.85,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006124,1614966.00
02/13/2017 12:15,2,4.947,ACTIVE,216.00,359.48,59.938,1487006103,"201051344000685","219011344069620",30.59,21.80,0,337.84,413.89,153.4,146.1,0.720,613767.3,613767.3,25596,0,0,0,L,1122011218,0,124.72,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006125,1614967.00
02/13/2017 12:15,2,5.168,ACTIVE,216.90,358.28,59.975,1487006103,"201051344000917","219011344069620",30.34,23.30,0,336.94,402.77,158.7,151.2,0.760,610998.9,610998.9,25576,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006126,1614968.00
02/13/2017 12:15,2,5.311,ACTIVE,216.22,360.38,59.991,1487006103,"201051344001145","219011344069620",30.18,23.80,0,337.84,402.46,162.3,154.8,0.756,617623.4,617623.4,25442,0,0,0,L,1122011218,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006127,1614969.00
02/13/2017 12:15,2,5.658,ACTIVE,217.35,363.69,59.970,1487006103,"201051344000651","219011344069620",30.24,20.30,0,337.24,403.07,173.5,165.5,0.800,608532.8,608532.8,25774,0,0,0,L,1122011218,0,125.17,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006127,1614970.00
02/13/2017 12:15,2,5.961,ACTIVE,215.54,357.38,59.965,1487006103,"274151322000088","219011344069620",29.18,31.00,0,336.94,393.15,176.1,168.0,0.663,832144.8,832144.8,25360,0,0,0,L,1151911521,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006128,1614971.00
02/13/2017 12:15,2,4.199,ACTIVE,216.45,437.03,59.970,1487006103,"274151322000068","219011344069620",40.67,34.80,0,403.07,477.31,171.0,163.2,0.645,722698.6,722698.6,25879,0,0,0,L,1151911521,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006129,1614972.00
02/13/2017 12:15,2,6.035,ACTIVE,217.35,361.59,59.944,1487006103,"201051344001135","219011344069620",29.98,23.00,0,337.54,403.37,183.2,174.9,0.857,604019.0,604019.0,25826,0,0,0,L,1122011218,0,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006130,1614973.00
02/13/2017 12:15,2,6.850,ACTIVE,219.16,368.80,59.954,1487006103,"201051344000594","219011344069620",29.86,27.80,0,337.24,415.69,207.0,197.9,0.941,620346.0,620346.0,25695,0,0,0,L,1122011218,0,124.94,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006131,1614974.00
02/13/2017 12:15,2,0.994,ACTIVE,217.58,349.26,59.917,1487006103,"201051344001203","219011344069620",23.64,15.50,0,336.04,384.43,23.8,21.0,0.177,612202.4,612202.4,25838,0,0,0,L,1122011218,0,125.17,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006132,1614975.00
02/13/2017 12:15,2,6.311,ACTIVE,215.77,353.77,59.944,1487006103,"274151322000054","219011344069620",28.53,35.40,0,337.54,392.85,182.2,173.9,0.685,849225.9,849225.9,25278,0,0,0,L,1151911521,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006133,1614976.00
02/13/2017 12:15,2,6.457,ACTIVE,219.61,367.90,59.922,1487006103,"201051344000867","219011344069620",29.64,26.50,0,338.74,414.49,193.7,185.0,0.866,607046.1,607046.1,25839,0,0,0,L,1122011218,0,125.40,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006134,1614977.00
02/13/2017 12:15,2,5.461,ACTIVE,217.13,356.48,59.954,1487006103,"201051344001093","219011344069620",20.38,19.00,0,317.70,401.26,112.8,106.9,0.499,609799.4,609799.4,25677,0,0,0,L,1122011218,0,124.49,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006135,1614978.00
02/13/2017 12:15,2,6.164,ACTIVE,220.06,368.20,59.938,1487006103,"201051344000900","219011344069620",30.32,22.50,0,341.45,417.19,189.1,180.5,0.849,626220.9,626220.9,25201,0,0,0,L,1122011218,0,125.40,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006136,1614979.00
02/13/2017 12:15,2,6.020,ACTIVE,219.61,368.50,59.959,1487006103,"201051344000648","219011344069620",29.90,23.80,0,342.65,416.59,182.1,173.9,0.831,615829.5,615829.5,25288,0,0,0,L,1122011218,0,124.72,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006137,1614980.00
02/13/2017 12:15,2,6.016,ACTIVE,220.06,367.30,59.981,1487006103,"201051344000569","219011344069620",30.06,24.50,0,342.35,416.29,183.0,174.7,0.826,627682.0,627682.0,25182,0,0,0,L,1122011218,0,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006137,1614981.00
02/13/2017 12:15,2,6.018,ACTIVE,220.29,367.60,59.986,1487006103,"201051344000983","219011344069620",30.34,24.50,0,341.15,416.59,184.8,176.5,0.862,619177.8,619177.8,25382,0,0,0,L,1122011218,0,125.40,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006138,1614982.00
02/13/2017 12:15,2,6.074,ACTIVE,220.29,366.70,59.965,1487006103,"201051344001158","219011344069620",29.56,25.00,0,342.35,414.79,181.9,173.6,0.844,607663.8,607663.8,25720,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006139,1614983.00
02/13/2017 12:15,2,6.178,ACTIVE,220.29,369.40,59.981,1487006103,"201051344000576","219011344069620",29.88,22.30,0,342.05,416.29,187.0,178.5,0.840,618589.1,618589.1,25262,0,0,0,L,1122011218,0,125.40,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006140,1614984.00
02/13/2017 12:15,2,5.580,ACTIVE,215.54,352.87,59.975,1487006103,"274151322000087","219011344069620",29.68,40.60,0,336.04,393.45,167.7,160.0,0.632,820999.8,820999.8,25602,0,0,0,L,1151911521,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487006141,1614985.00
02/13/2017 12:30,2,8.299,ACTIVE,221.64,374.21,59.944,1487007003,"201051344000645","219011344069620",28.92,25.80,0,340.85,432.52,243.2,232.8,1.092,617943.0,617943.0,25299,0,0,0,L,1122011218,0,126.07,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007004,1614986.00
02/13/2017 12:30,2,7.508,ACTIVE,215.54,375.11,59.981,1487007003,"274151322000085","219011344069620",27.71,33.50,0,335.74,400.66,210.7,201.4,0.795,847906.1,847906.1,25321,0,0,0,L,1151911521,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007005,1614987.00
02/13/2017 12:30,2,7.932,ACTIVE,220.97,372.11,59.933,1487007003,"201051344000633","219011344069620",29.92,26.00,0,339.34,431.62,240.3,230.0,1.105,606921.7,606921.7,25799,0,0,0,L,1122011218,0,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007006,1614988.00
02/13/2017 12:30,2,8.158,ACTIVE,222.32,375.11,60.018,1487007003,"201051344000469","219011344069620",29.76,20.30,0,340.55,433.42,245.9,235.4,1.118,609781.1,609781.1,25759,0,0,0,L,1122011218,0,125.62,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007007,1614989.00
02/13/2017 12:30,2,6.955,ACTIVE,217.58,365.49,59.907,1487007003,"201051344000646","219011344069620",30.28,25.50,0,334.84,417.79,213.2,203.8,0.981,605477.1,605477.1,25675,0,0,0,L,1122011218,0,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007007,1614990.00
02/13/2017 12:30,2,7.555,ACTIVE,215.32,373.31,59.938,1487007003,"274151322000052","219011344069620",29.42,39.80,0,333.93,404.27,224.9,215.2,0.879,876583.5,876583.5,25100,0,0,0,L,1151911521,0,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007008,1614991.00
02/13/2017 12:30,2,7.205,ACTIVE,218.71,367.30,59.954,1487007003,"201051344000585","219011344069620",29.92,23.50,0,336.64,420.80,218.3,208.8,1.008,615930.0,615930.0,25834,0,0,0,L,1122011218,0,124.94,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007009,1614992.00
02/13/2017 12:30,2,7.023,ACTIVE,217.35,364.59,60.002,1487007003,"201051344001230","219011344069620",30.20,24.50,0,327.02,427.11,214.8,205.4,0.994,608959.8,608959.8,25526,0,0,0,L,1122011218,0,125.17,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007010,1614993.00
02/13/2017 12:30,2,7.092,ACTIVE,218.93,369.70,59.965,1487007003,"201051344000582","219011344069620",30.04,22.00,0,336.04,421.70,215.6,206.2,0.972,600812.4,600812.4,25713,0,0,0,L,1122011218,0,125.40,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007011,1614994.00
02/13/2017 12:30,2,7.176,ACTIVE,217.58,367.00,59.981,1487007003,"201051344000955","219011344069620",29.88,25.30,0,335.14,415.69,217.1,207.6,1.008,616361.6,616361.6,25639,0,0,0,L,1122011218,0,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007012,1614995.00
02/13/2017 12:30,2,5.092,ACTIVE,215.32,461.98,59.981,1487007003,"274151322000094","219011344069620",41.01,36.00,0,410.28,486.32,214.3,205.0,0.831,721858.1,721858.1,25983,0,0,0,L,1151911521,0,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007013,1614996.00
02/13/2017 12:30,2,8.234,ACTIVE,222.77,375.11,59.965,1487007003,"201051344000579","219011344069620",29.50,27.50,0,340.85,432.22,246.0,235.5,1.136,625364.9,625364.9,25620,0,0,0,L,1122011218,0,126.30,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007014,1614997.00
02/13/2017 12:30,2,7.262,ACTIVE,217.35,368.20,59.981,1487007003,"201051344000890","219011344069620",29.78,23.80,0,335.74,412.98,219.0,209.4,0.968,612765.8,612765.8,25728,0,0,0,L,1122011218,0,125.17,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007015,1614998.00
02/13/2017 12:30,2,7.152,ACTIVE,218.03,367.00,59.975,1487007003,"201051344000438","219011344069620",30.26,23.00,0,336.64,419.00,219.2,209.6,1.012,613881.6,613881.6,25717,0,0,0,L,1122011218,0,125.40,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007016,1614999.00
02/13/2017 12:30,2,6.447,ACTIVE,217.80,358.58,59.996,1487007003,"201051344000417","219011344069620",20.46,24.30,0,321.01,399.76,133.6,127.0,0.628,596779.7,596779.7,25944,0,0,0,L,1122011218,0,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007016,1615000.00
02/13/2017 12:30,2,7.807,ACTIVE,215.09,364.29,59.944,1487007003,"274151322000083","219011344069620",28.84,39.00,0,333.93,403.67,228.0,218.1,0.902,867969.6,867969.6,25151,0,0,0,L,1151911521,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007017,1615001.00
02/13/2017 12:30,2,8.293,ACTIVE,216.22,384.73,59.907,1487007003,"274151322000076","219011344069620",29.62,38.40,0,335.14,406.67,248.7,238.2,0.941,925164.6,925164.6,25249,0,0,0,L,1151911521,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007018,1615002.00
02/13/2017 12:30,2,8.330,ACTIVE,220.74,375.11,60.023,1487007003,"201051344000868","219011344069620",29.98,22.00,0,337.84,429.52,252.9,242.2,1.114,608225.5,608225.5,25785,0,0,0,L,1122011218,0,125.17,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007019,1615003.00
02/13/2017 12:30,2,8.305,ACTIVE,215.09,362.49,59.986,1487007003,"274151322000095","219011344069620",29.44,36.50,0,333.63,407.57,247.4,236.8,0.928,916410.0,916410.0,25356,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007020,1615004.00
02/13/2017 12:30,2,8.512,ACTIVE,222.32,369.40,59.928,1487007003,"201051344000988","219011344069620",18.98,22.50,0,342.95,408.48,163.8,156.1,0.742,569569.8,569569.8,25822,0,0,0,L,1122011218,0,125.85,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007021,1615005.00
02/13/2017 12:30,2,7.338,ACTIVE,218.48,361.29,59.996,1487007003,"201051344001025","219011344069620",19.68,21.80,0,339.04,393.45,146.3,139.3,0.650,613553.8,613553.8,25903,0,0,0,L,1122011218,0,125.17,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007022,1615006.00
02/13/2017 12:30,2,8.424,ACTIVE,222.10,376.62,59.944,1487007003,"201051344000458","219011344069620",29.42,26.50,0,340.85,433.42,250.9,240.3,1.162,618365.2,618365.2,25448,0,0,0,L,1122011218,0,125.85,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007023,1615007.00
02/13/2017 12:30,2,8.422,ACTIVE,222.55,375.41,59.959,1487007003,"201051344000853","219011344069620",29.60,24.80,0,341.45,433.72,252.5,241.8,1.145,617996.9,617996.9,25292,0,0,0,L,1122011218,0,126.30,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007024,1615008.00
02/13/2017 12:30,2,7.264,ACTIVE,217.35,367.00,59.996,1487007003,"201051344000685","219011344069620",29.78,23.00,0,334.84,415.09,219.0,209.4,1.030,613813.1,613813.1,25597,0,0,0,L,1122011218,0,125.40,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007025,1615009.00
02/13/2017 12:30,2,7.211,ACTIVE,218.48,368.20,60.002,1487007003,"201051344000917","219011344069620",29.78,24.80,0,335.14,420.20,217.3,207.8,1.016,611044.5,611044.5,25577,0,0,0,L,1122011218,0,125.17,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007026,1615010.00
02/13/2017 12:30,2,7.154,ACTIVE,217.58,366.40,60.002,1487007003,"201051344001145","219011344069620",29.86,24.30,0,335.14,415.69,216.2,206.7,0.981,617668.8,617668.8,25443,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007027,1615011.00
02/13/2017 12:30,2,7.150,ACTIVE,218.93,368.20,59.996,1487007003,"201051344000651","219011344069620",30.20,21.30,0,335.74,421.10,218.7,209.1,0.981,608579.0,608579.0,25775,0,0,0,L,1122011218,0,125.85,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007028,1615012.00
02/13/2017 12:30,2,7.613,ACTIVE,215.32,357.68,59.954,1487007003,"274151322000088","219011344069620",28.80,33.30,0,335.14,403.37,222.1,212.4,0.849,832191.7,832191.7,25361,0,0,0,L,1151911521,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007029,1615013.00
02/13/2017 12:30,2,5.098,ALERT,216.22,434.63,59.965,1487007003,"274151322000068","219011344069620",40.37,31.50,0,382.03,521.19,207.0,197.9,0.778,722712.7,722712.7,25880,0,0,0,L,1151911521,0,124.04,124.72,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007030,1615014.00
02/13/2017 12:30,2,7.025,ACTIVE,218.48,367.30,59.954,1487007003,"201051344001135","219011344069620",30.04,23.80,0,335.44,419.90,213.7,204.3,0.977,604064.6,604064.6,25827,0,0,0,L,1122011218,0,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007031,1615015.00
02/13/2017 12:30,2,8.166,ACTIVE,219.61,371.51,59.970,1487007003,"201051344000594","219011344069620",29.40,29.30,0,336.64,428.91,243.2,232.8,1.096,620397.7,620397.7,25696,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007032,1615016.00
02/13/2017 12:30,2,1.312,ACTIVE,218.48,391.04,59.986,1487007003,"201051344001203","219011344069620",35.92,16.00,0,339.95,413.89,47.8,44.2,0.371,612208.9,612208.9,25839,0,0,0,L,1122011218,0,125.62,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007033,1615017.00
02/13/2017 12:30,2,7.596,ACTIVE,215.32,357.98,59.981,1487007003,"274151322000054","219011344069620",28.29,37.30,0,334.84,403.37,217.7,208.2,0.822,849272.1,849272.1,25279,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007034,1615018.00
02/13/2017 12:30,2,8.211,ACTIVE,220.97,372.11,59.986,1487007003,"201051344000867","219011344069620",29.36,27.50,0,339.04,427.71,244.1,233.7,1.065,607097.9,607097.9,25840,0,0,0,L,1122011218,0,125.62,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007035,1615019.00
02/13/2017 12:30,2,5.393,ACTIVE,218.26,372.11,60.002,1487007003,"201051344001093","219011344069620",32.96,19.80,0,326.72,435.23,180.0,171.8,0.809,609832.3,609832.3,25678,0,0,0,L,1122011218,0,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007036,1615020.00
02/13/2017 12:30,2,8.383,ACTIVE,221.64,377.22,59.970,1487007003,"201051344000900","219011344069620",29.92,22.80,0,338.14,432.82,253.7,243.0,1.131,626274.0,626274.0,25202,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007037,1615021.00
02/13/2017 12:30,2,8.271,ACTIVE,221.42,375.11,59.965,1487007003,"201051344000648","219011344069620",29.54,24.80,0,339.65,432.82,247.4,236.8,1.109,615881.3,615881.3,25289,0,0,0,L,1122011218,0,125.17,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007038,1615022.00
02/13/2017 12:30,2,8.367,ACTIVE,222.10,376.62,59.981,1487007003,"201051344000569","219011344069620",29.88,24.00,0,339.04,432.82,253.0,242.3,1.158,627734.5,627734.5,25183,0,0,0,L,1122011218,0,125.40,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007039,1615023.00
02/13/2017 12:30,2,8.467,ACTIVE,222.10,377.52,59.959,1487007003,"201051344000983","219011344069620",29.42,24.80,0,340.25,433.72,252.4,241.7,1.171,619230.2,619230.2,25383,0,0,0,L,1122011218,0,126.07,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007040,1615024.00
02/13/2017 12:30,2,8.318,ACTIVE,222.55,376.62,59.975,1487007003,"201051344001158","219011344069620",29.40,26.00,0,340.55,433.12,247.6,237.1,1.118,607715.3,607715.3,25721,0,0,0,L,1122011218,0,125.85,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007041,1615025.00
02/13/2017 12:30,2,7.848,ACTIVE,215.32,365.80,59.949,1487007003,"274151322000087","219011344069620",28.77,43.60,0,333.93,402.77,228.5,218.7,0.875,821047.3,821047.3,25603,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007043,1615026.00
02/13/2017 12:30,2,8.463,ACTIVE,222.32,377.22,59.975,1487007003,"201051344000576","219011344069620",29.66,23.80,0,340.55,433.72,254.2,243.4,1.145,618641.6,618641.6,25263,0,0,0,L,1122011218,1,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007044,1615027.00
02/13/2017 12:45,2,8.615,ACTIVE,221.87,374.81,59.986,1487007903,"201051344000645","219011344069620",29.18,28.80,0,339.34,432.82,254.5,243.7,1.140,618003.8,618003.8,25300,0,0,0,L,1122011218,0,126.30,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007904,1615028.00
02/13/2017 12:45,2,8.217,ACTIVE,215.77,368.80,59.986,1487007903,"274151322000085","219011344069620",26.48,37.80,0,335.44,402.46,220.4,210.9,0.840,847959.0,847959.0,25322,0,0,0,L,1151911521,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007905,1615029.00
02/13/2017 12:45,2,8.816,ACTIVE,220.74,375.11,59.959,1487007903,"201051344000633","219011344069620",28.35,29.80,0,338.44,428.31,253.2,242.4,1.180,606982.2,606982.2,25800,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007906,1615030.00
02/13/2017 12:45,2,8.303,ACTIVE,222.55,376.01,59.986,1487007903,"201051344000469","219011344069620",30.30,22.00,0,338.44,433.12,254.8,244.0,1.162,609841.9,609841.9,25760,0,0,0,L,1122011218,0,125.85,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007907,1615031.00
02/13/2017 12:45,2,7.600,ACTIVE,217.58,369.10,59.954,1487007903,"201051344000646","219011344069620",29.28,29.00,0,334.24,422.00,225.2,215.5,1.043,605530.9,605530.9,25676,0,0,0,L,1122011218,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007908,1615032.00
02/13/2017 12:45,2,8.188,ACTIVE,215.77,374.21,59.991,1487007903,"274151322000052","219011344069620",28.41,45.00,0,333.33,405.47,235.6,225.4,0.919,876640.0,876640.0,25101,0,0,0,L,1151911521,0,122.91,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007909,1615033.00
02/13/2017 12:45,2,7.652,ACTIVE,218.71,370.00,59.996,1487007903,"201051344000585","219011344069620",29.62,25.80,0,335.44,422.60,229.4,219.5,1.065,615984.9,615984.9,25835,0,0,0,L,1122011218,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007910,1615034.00
02/13/2017 12:45,2,7.494,ACTIVE,217.13,368.20,59.986,1487007903,"201051344001230","219011344069620",29.64,27.50,0,333.93,417.49,224.9,215.1,1.052,609013.6,609013.6,25527,0,0,0,L,1122011218,0,124.94,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007911,1615035.00
02/13/2017 12:45,2,7.518,ACTIVE,218.93,370.60,59.991,1487007903,"201051344000582","219011344069620",29.64,24.50,0,333.93,423.50,225.7,215.9,1.016,600866.4,600866.4,25714,0,0,0,L,1122011218,0,125.40,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007911,1615036.00
02/13/2017 12:45,2,7.525,ACTIVE,217.80,368.20,59.981,1487007903,"201051344000955","219011344069620",29.66,27.50,0,334.54,420.80,226.1,216.3,1.061,616415.6,616415.6,25640,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007912,1615037.00
02/13/2017 12:45,2,5.566,ACTIVE,215.54,427.11,59.970,1487007903,"274151322000094","219011344069620",39.62,38.80,0,401.56,478.51,223.9,214.2,0.857,721911.3,721911.3,25984,0,0,0,L,1151911521,0,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007913,1615038.00
02/13/2017 12:45,2,8.732,ACTIVE,222.32,376.31,59.986,1487007903,"201051344000579","219011344069620",28.53,31.50,0,340.55,433.42,252.2,241.5,1.162,625425.4,625425.4,25621,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007914,1615039.00
02/13/2017 12:45,2,7.625,ACTIVE,217.13,368.20,60.007,1487007903,"201051344000890","219011344069620",29.36,27.50,0,334.84,417.49,226.7,216.9,1.047,612820.2,612820.2,25729,0,0,0,L,1122011218,0,124.94,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007915,1615040.00
02/13/2017 12:45,2,7.635,ACTIVE,218.03,370.00,59.986,1487007903,"201051344000438","219011344069620",29.22,25.80,0,335.44,422.60,225.9,216.1,1.039,613935.7,613935.7,25718,0,0,0,L,1122011218,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007916,1615041.00
02/13/2017 12:45,2,7.418,ACTIVE,217.80,360.69,59.991,1487007903,"201051344000417","219011344069620",19.32,27.00,0,337.54,392.55,145.2,138.2,0.681,596814.1,596814.1,25945,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007917,1615042.00
02/13/2017 12:45,2,8.219,ACTIVE,215.32,351.07,60.018,1487007903,"274151322000083","219011344069620",28.23,44.50,0,333.93,405.77,234.7,224.6,0.897,868025.8,868025.8,25152,0,0,0,L,1151911521,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007918,1615043.00
02/13/2017 12:45,2,8.480,ACTIVE,216.45,390.44,59.996,1487007903,"274151322000076","219011344069620",29.66,42.50,0,333.93,407.87,254.3,243.5,0.994,925225.4,925225.4,25250,0,0,0,L,1151911521,0,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007919,1615044.00
02/13/2017 12:45,2,8.301,ACTIVE,220.52,371.81,60.018,1487007903,"201051344000868","219011344069620",30.18,24.80,0,338.44,428.91,253.4,242.6,1.109,608286.3,608286.3,25786,0,0,0,L,1122011218,0,125.17,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007920,1615045.00
02/13/2017 12:45,2,8.664,ACTIVE,215.32,369.70,59.986,1487007903,"274151322000095","219011344069620",28.96,42.00,0,333.63,408.78,253.9,243.2,0.968,916470.7,916470.7,25357,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007921,1615046.00
02/13/2017 12:45,2,8.855,ACTIVE,222.55,370.30,59.991,1487007903,"201051344000988","219011344069620",18.49,25.30,0,345.06,408.48,165.8,158.1,0.751,569609.6,569609.6,25823,0,0,0,L,1122011218,0,126.07,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007922,1615047.00
