ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 12:45,2,7.775,ACTIVE,218.48,361.89,60.018,1487007903,"201051344001025","219011344069620",19.18,23.80,0,338.44,396.75,151.1,143.9,0.672,613589.7,613589.7,25904,0,0,0,L,1122011218,0,124.94,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007923,1615048.00
02/13/2017 12:45,2,8.549,ACTIVE,222.55,379.32,59.986,1487007903,"201051344000458","219011344069620",29.38,29.00,0,340.25,433.12,254.3,243.6,1.180,618426.0,618426.0,25449,0,0,0,L,1122011218,0,126.30,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007924,1615049.00
02/13/2017 12:45,2,8.328,ACTIVE,223.00,377.82,59.954,1487007903,"201051344000853","219011344069620",30.12,27.50,0,344.76,434.33,253.9,243.2,1.171,618057.7,618057.7,25293,0,0,0,L,1122011218,0,126.75,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007924,1615050.00
02/13/2017 12:45,2,7.707,ACTIVE,217.35,369.70,60.012,1487007903,"201051344000685","219011344069620",29.06,26.00,0,334.84,416.89,226.9,217.0,1.065,613867.4,613867.4,25598,0,0,0,L,1122011218,0,125.40,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007925,1615051.00
02/13/2017 12:45,2,7.648,ACTIVE,218.71,369.10,59.991,1487007903,"201051344000917","219011344069620",29.32,27.00,0,335.44,422.90,227.0,217.2,1.065,611098.7,611098.7,25578,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007926,1615052.00
02/13/2017 12:45,2,7.623,ACTIVE,217.35,368.20,60.023,1487007903,"201051344001145","219011344069620",29.24,28.00,0,335.14,417.19,225.8,216.0,1.034,617722.8,617722.8,25444,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007927,1615053.00
02/13/2017 12:45,2,7.742,ACTIVE,219.16,370.00,59.981,1487007903,"201051344000651","219011344069620",29.24,24.50,0,337.24,423.20,229.3,219.4,1.039,608633.8,608633.8,25776,0,0,0,L,1122011218,0,126.07,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007928,1615054.00
02/13/2017 12:45,2,8.152,ACTIVE,215.54,386.53,59.991,1487007903,"274151322000088","219011344069620",27.97,38.20,0,334.54,404.27,230.8,220.8,0.871,832247.0,832247.0,25362,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007929,1615055.00
02/13/2017 12:45,2,5.520,ACTIVE,216.67,444.85,59.970,1487007903,"274151322000068","219011344069620",39.72,38.20,0,401.86,477.01,222.0,212.3,0.853,722765.7,722765.7,25882,0,0,0,L,1151911521,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007930,1615056.00
02/13/2017 12:45,2,7.662,ACTIVE,218.03,368.20,60.002,1487007903,"201051344001135","219011344069620",29.08,25.80,0,335.74,421.70,225.6,215.9,1.034,604118.6,604118.6,25828,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007931,1615057.00
02/13/2017 12:45,2,8.812,ACTIVE,220.06,371.81,59.991,1487007903,"201051344000594","219011344069620",28.41,33.30,0,339.34,429.52,253.4,242.6,1.176,620458.4,620458.4,25697,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007932,1615058.00
02/13/2017 12:45,2,5.842,ACTIVE,218.93,368.20,60.018,1487007903,"201051344001203","219011344069620",32.36,20.70,0,344.45,420.50,191.3,182.7,0.888,612237.3,612237.3,25840,0,0,0,L,1122011218,0,125.85,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007933,1615059.00
02/13/2017 12:45,2,8.154,ACTIVE,215.54,378.72,60.007,1487007903,"274151322000054","219011344069620",27.23,41.30,0,334.84,404.57,224.8,215.0,0.853,849326.2,849326.2,25280,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007934,1615060.00
02/13/2017 12:45,2,8.717,ACTIVE,221.19,375.71,60.028,1487007903,"201051344000867","219011344069620",28.75,30.00,0,339.95,428.31,253.6,242.8,1.123,607158.5,607158.5,25841,0,0,0,L,1122011218,0,125.85,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007934,1615061.00
02/13/2017 12:45,2,3.973,ACTIVE,218.71,377.82,60.007,1487007903,"201051344001093","219011344069620",34.01,21.30,0,344.76,425.01,137.1,130.4,0.610,609865.5,609865.5,25679,0,0,0,L,1122011218,0,125.40,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007935,1615062.00
02/13/2017 12:45,2,8.184,ACTIVE,221.87,376.31,59.991,1487007903,"201051344000900","219011344069620",30.71,25.80,0,337.84,433.12,254.3,243.5,1.127,626334.7,626334.7,25203,0,0,0,L,1122011218,0,126.07,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007936,1615063.00
02/13/2017 12:45,2,8.803,ACTIVE,221.64,376.62,59.986,1487007903,"201051344000648","219011344069620",28.33,27.80,0,339.04,433.72,252.7,241.9,1.131,615941.8,615941.8,25290,0,0,0,L,1122011218,0,125.62,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007937,1615064.00
02/13/2017 12:45,2,8.328,ACTIVE,222.10,375.11,60.007,1487007903,"201051344000569","219011344069620",30.20,25.80,0,338.14,434.33,254.5,243.7,1.162,627795.2,627795.2,25184,0,0,0,L,1122011218,0,125.62,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007938,1615065.00
02/13/2017 12:45,2,8.455,ACTIVE,222.55,376.01,59.991,1487007903,"201051344000983","219011344069620",29.72,28.50,0,338.14,433.12,254.7,243.9,1.167,619291.0,619291.0,25384,0,0,0,L,1122011218,0,126.30,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007939,1615066.00
02/13/2017 12:45,2,8.705,ACTIVE,222.55,376.31,60.002,1487007903,"201051344001158","219011344069620",28.39,29.30,0,339.95,432.52,250.2,239.6,1.136,607775.5,607775.5,25722,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007940,1615067.00
02/13/2017 12:45,2,8.508,ACTIVE,222.32,376.62,60.007,1487007903,"201051344000576","219011344069620",29.50,27.00,0,339.04,434.02,254.1,243.3,1.149,618702.2,618702.2,25264,0,0,0,L,1122011218,0,126.30,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007941,1615068.00
02/13/2017 12:45,2,8.137,ACTIVE,215.54,379.92,59.996,1487007903,"274151322000087","219011344069620",28.31,49.50,0,332.13,405.77,233.1,223.0,0.857,821103.1,821103.1,25604,0,0,0,L,1151911521,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487007942,1615069.00
02/13/2017 13:00,2,8.010,ACTIVE,220.97,372.41,59.975,1487008803,"201051344000645","219011344069620",29.16,28.50,0,340.25,432.22,236.7,226.6,1.069,618063.1,618063.1,25301,0,0,0,L,1122011218,0,125.85,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008804,1615070.00
02/13/2017 13:00,2,7.512,ACTIVE,215.09,351.07,59.959,1487008803,"274151322000085","219011344069620",26.86,38.40,0,335.14,400.96,204.2,195.2,0.773,848010.3,848010.3,25323,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008805,1615071.00
02/13/2017 13:00,2,8.004,ACTIVE,219.84,373.31,59.970,1487008803,"201051344000633","219011344069620",28.88,29.80,0,338.44,428.31,234.2,224.1,1.096,607041.1,607041.1,25801,0,0,0,L,1122011218,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008806,1615072.00
02/13/2017 13:00,2,7.982,ACTIVE,221.64,377.22,59.970,1487008803,"201051344000469","219011344069620",29.48,22.30,0,339.04,433.42,238.3,228.1,1.087,609901.4,609901.4,25761,0,0,0,L,1122011218,0,125.40,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008807,1615073.00
02/13/2017 13:00,2,6.846,ACTIVE,217.35,368.50,59.954,1487008803,"201051344000646","219011344069620",30.10,28.50,0,334.54,421.40,208.5,199.3,0.959,605583.4,605583.4,25677,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008807,1615074.00
02/13/2017 13:00,2,7.445,ACTIVE,215.09,385.93,59.949,1487008803,"274151322000052","219011344069620",28.94,46.00,0,333.63,404.87,218.1,208.5,0.853,876694.9,876694.9,25102,0,0,0,L,1151911521,0,122.68,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008809,1615075.00
02/13/2017 13:00,2,6.984,ACTIVE,218.48,367.00,59.970,1487008803,"201051344000585","219011344069620",29.98,26.30,0,336.94,422.00,212.0,202.7,0.981,616038.4,616038.4,25836,0,0,0,L,1122011218,0,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008810,1615076.00
02/13/2017 13:00,2,6.811,ACTIVE,216.90,363.09,59.970,1487008803,"201051344001230","219011344069620",30.14,28.30,0,335.14,417.19,207.8,198.6,0.950,609066.0,609066.0,25528,0,0,0,L,1122011218,0,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008811,1615077.00
02/13/2017 13:00,2,6.908,ACTIVE,218.71,367.60,59.954,1487008803,"201051344000582","219011344069620",29.86,25.30,0,336.34,422.90,208.8,199.6,0.937,600919.0,600919.0,25715,0,0,0,L,1122011218,0,125.17,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008811,1615078.00
02/13/2017 13:00,2,6.936,ACTIVE,217.35,364.29,59.954,1487008803,"201051344000955","219011344069620",29.72,27.00,0,335.44,416.29,208.7,199.5,0.981,616468.1,616468.1,25641,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008812,1615079.00
02/13/2017 13:00,2,5.037,ACTIVE,215.09,437.93,59.970,1487008803,"274151322000094","219011344069620",40.37,38.20,0,405.47,481.51,205.8,196.7,0.795,721963.0,721963.0,25985,0,0,0,L,1151911521,0,122.68,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008813,1615080.00
02/13/2017 13:00,2,7.996,ACTIVE,221.64,372.71,59.959,1487008803,"201051344000579","219011344069620",29.00,32.40,0,339.95,433.12,234.8,224.7,1.087,625484.1,625484.1,25622,0,0,0,L,1122011218,0,125.85,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008814,1615081.00
02/13/2017 13:00,2,6.951,ACTIVE,217.13,368.20,59.938,1487008803,"201051344000890","219011344069620",29.92,27.80,0,334.84,416.89,210.6,201.3,0.959,612873.0,612873.0,25730,0,0,0,L,1122011218,0,124.72,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008815,1615082.00
02/13/2017 13:00,2,7.010,ACTIVE,217.80,367.90,59.975,1487008803,"201051344000438","219011344069620",29.62,27.00,0,335.44,421.10,210.1,200.9,0.977,613988.4,613988.4,25719,0,0,0,L,1122011218,0,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008816,1615083.00
02/13/2017 13:00,2,6.924,ACTIVE,217.58,359.48,59.970,1487008803,"201051344000417","219011344069620",19.28,28.00,0,338.44,393.15,135.3,128.6,0.632,596847.8,596847.8,25946,0,0,0,L,1122011218,0,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008817,1615084.00
02/13/2017 13:00,2,7.582,ACTIVE,214.41,370.90,59.970,1487008803,"274151322000083","219011344069620",28.49,44.00,0,334.54,404.27,218.7,209.1,0.866,868080.5,868080.5,25153,0,0,0,L,1151911521,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008818,1615085.00
02/13/2017 13:00,2,7.924,ACTIVE,216.00,359.18,59.959,1487008803,"274151322000076","219011344069620",29.68,43.80,0,333.63,407.27,238.1,227.8,0.924,925284.6,925284.6,25251,0,0,0,L,1151911521,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008819,1615086.00
02/13/2017 13:00,2,8.080,ACTIVE,220.06,372.11,59.933,1487008803,"201051344000868","219011344069620",29.30,23.30,0,338.74,428.61,239.7,229.4,1.065,608345.7,608345.7,25787,0,0,0,L,1122011218,0,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008820,1615087.00
02/13/2017 13:00,2,7.908,ACTIVE,214.64,354.07,59.970,1487008803,"274151322000095","219011344069620",29.60,42.50,0,333.63,408.18,236.9,226.7,0.866,916529.8,916529.8,25358,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008821,1615088.00
02/13/2017 13:00,2,8.023,ACTIVE,221.64,367.30,59.970,1487008803,"201051344000988","219011344069620",19.02,25.50,0,343.55,408.48,154.5,147.2,0.703,569648.1,569648.1,25824,0,0,0,L,1122011218,0,125.62,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008822,1615089.00
02/13/2017 13:00,2,6.994,ACTIVE,218.26,364.89,59.944,1487008803,"201051344001025","219011344069620",30.12,25.50,0,336.04,415.69,213.3,203.9,0.959,613631.5,613631.5,25905,0,0,0,L,1122011218,0,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008822,1615090.00
02/13/2017 13:00,2,8.047,ACTIVE,221.64,374.81,59.970,1487008803,"201051344000458","219011344069620",29.18,30.50,0,340.55,432.82,237.7,227.5,1.109,618485.3,618485.3,25450,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008823,1615091.00
02/13/2017 13:00,2,8.066,ACTIVE,222.10,376.62,59.975,1487008803,"201051344000853","219011344069620",29.30,28.00,0,342.65,433.42,239.3,229.0,1.114,618117.2,618117.2,25294,0,0,0,L,1122011218,0,126.30,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008824,1615092.00
02/13/2017 13:00,2,6.979,ACTIVE,216.90,366.10,60.007,1487008803,"201051344000685","219011344069620",29.86,26.80,0,335.14,415.99,211.0,201.7,1.003,613920.3,613920.3,25599,0,0,0,L,1122011218,0,125.17,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008825,1615093.00
02/13/2017 13:00,2,6.984,ACTIVE,218.26,367.30,59.970,1487008803,"201051344000917","219011344069620",29.84,27.00,0,336.94,421.70,211.0,201.7,0.999,611151.6,611151.6,25579,0,0,0,L,1122011218,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008826,1615094.00
02/13/2017 13:00,2,7.012,ACTIVE,217.13,365.19,59.991,1487008803,"201051344001145","219011344069620",29.50,27.30,0,334.84,420.20,209.5,200.3,0.937,617775.4,617775.4,25445,0,0,0,L,1122011218,0,124.49,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008827,1615095.00
02/13/2017 13:00,2,7.043,ACTIVE,218.71,367.30,59.949,1487008803,"201051344000651","219011344069620",29.84,24.00,0,342.05,422.00,212.8,203.4,0.968,608687.1,608687.1,25777,0,0,0,L,1122011218,0,125.85,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008828,1615096.00
02/13/2017 13:00,2,7.373,ACTIVE,215.09,369.10,59.965,1487008803,"274151322000088","219011344069620",28.77,38.40,0,334.24,403.37,214.6,205.2,0.813,832300.8,832300.8,25363,0,0,0,L,1151911521,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008829,1615097.00
02/13/2017 13:00,2,4.982,ACTIVE,216.00,447.25,59.965,1487008803,"274151322000068","219011344069620",40.63,38.80,0,404.57,480.31,205.6,196.5,0.782,722817.2,722817.2,25883,0,0,0,L,1151911521,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008830,1615098.00
02/13/2017 13:00,2,7.004,ACTIVE,218.48,366.40,59.970,1487008803,"201051344001135","219011344069620",29.62,26.00,0,336.04,421.70,209.9,200.7,0.963,604171.2,604171.2,25829,0,0,0,L,1122011218,0,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008831,1615099.00
02/13/2017 13:00,2,7.994,ACTIVE,219.61,371.51,59.970,1487008803,"201051344000594","219011344069620",29.18,33.30,0,339.65,429.22,236.2,226.1,1.069,620517.3,620517.3,25698,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008832,1615100.00
02/13/2017 13:00,2,7.027,ACTIVE,218.48,367.00,59.970,1487008803,"201051344001203","219011344069620",29.92,23.80,0,339.04,422.00,212.9,203.6,0.990,612288.9,612288.9,25841,0,0,0,L,1122011218,0,125.62,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008833,1615101.00
02/13/2017 13:00,2,7.521,ACTIVE,215.32,383.83,59.949,1487008803,"274151322000054","219011344069620",27.49,40.80,0,334.54,402.77,209.3,200.1,0.800,849378.5,849378.5,25281,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008834,1615102.00
02/13/2017 13:00,2,7.947,ACTIVE,220.52,367.60,59.944,1487008803,"201051344000867","219011344069620",29.22,31.00,0,339.34,428.01,235.2,225.1,1.092,607217.4,607217.4,25842,0,0,0,L,1122011218,0,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008835,1615103.00
02/13/2017 13:00,2,6.533,ACTIVE,218.48,367.90,60.002,1487008803,"201051344001093","219011344069620",31.15,22.30,0,337.84,416.89,206.1,197.0,0.924,609909.1,609909.1,25680,0,0,0,L,1122011218,0,125.40,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008836,1615104.00
02/13/2017 13:00,2,8.148,ACTIVE,221.42,373.31,59.986,1487008803,"201051344000900","219011344069620",29.42,25.50,0,338.44,432.82,242.7,232.3,1.100,626394.7,626394.7,25204,0,0,0,L,1122011218,0,125.85,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008836,1615105.00
02/13/2017 13:00,2,8.021,ACTIVE,220.97,373.61,59.970,1487008803,"201051344000648","219011344069620",28.84,28.30,0,339.95,433.42,234.3,224.2,1.069,616000.5,616000.5,25291,0,0,0,L,1122011218,0,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008837,1615106.00
02/13/2017 13:00,2,7.996,ACTIVE,221.64,376.31,59.996,1487008803,"201051344000569","219011344069620",29.44,27.30,0,338.14,433.12,238.2,228.0,1.069,627854.6,627854.6,25185,0,0,0,L,1122011218,0,125.40,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008838,1615107.00
02/13/2017 13:00,2,7.961,ACTIVE,221.64,374.51,59.975,1487008803,"201051344000983","219011344069620",29.48,28.30,0,338.44,433.12,237.7,227.5,1.092,619350.3,619350.3,25385,0,0,0,L,1122011218,0,125.85,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008839,1615108.00
02/13/2017 13:00,2,7.883,ACTIVE,221.87,372.41,59.975,1487008803,"201051344001158","219011344069620",29.10,30.00,0,339.95,433.12,232.2,222.2,1.074,607833.9,607833.9,25723,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008840,1615109.00
02/13/2017 13:00,2,7.850,ACTIVE,221.64,375.11,59.981,1487008803,"201051344000576","219011344069620",29.70,27.50,0,340.25,433.72,236.0,225.9,1.078,618761.4,618761.4,25265,0,0,0,L,1122011218,0,125.85,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008841,1615110.00
02/13/2017 13:00,2,7.381,ACTIVE,215.32,353.17,59.981,1487008803,"274151322000087","219011344069620",28.86,48.50,0,333.63,403.37,215.7,206.3,0.795,821157.4,821157.4,25605,0,0,0,L,1151911521,0,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487008842,1615111.00
02/13/2017 13:15,2,8.609,ACTIVE,221.87,376.62,59.949,1487009703,"201051344000645","219011344069620",28.57,30.50,0,340.25,430.42,248.9,238.3,1.114,618121.6,618121.6,25302,0,0,0,L,1122011218,0,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009704,1615112.00
02/13/2017 13:15,2,7.898,ACTIVE,215.32,367.90,59.949,1487009703,"274151322000085","219011344069620",26.76,40.00,0,335.14,399.46,213.8,204.5,0.835,848060.7,848060.7,25324,0,0,0,L,1151911521,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009705,1615113.00
02/13/2017 13:15,2,8.463,ACTIVE,220.74,374.51,59.944,1487009703,"201051344000633","219011344069620",28.80,31.00,0,339.04,426.51,246.7,236.1,1.149,607099.1,607099.1,25802,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009706,1615114.00
02/13/2017 13:15,2,8.520,ACTIVE,222.55,375.71,59.922,1487009703,"201051344000469","219011344069620",29.10,22.80,0,339.34,433.12,250.8,240.2,1.149,609960.3,609960.3,25762,0,0,0,L,1122011218,0,125.62,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009707,1615115.00
02/13/2017 13:15,2,7.357,ACTIVE,218.03,369.40,59.954,1487009703,"201051344000646","219011344069620",29.52,29.50,0,334.54,414.79,219.9,210.3,1.021,605635.0,605635.0,25678,0,0,0,L,1122011218,0,125.40,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009708,1615116.00
02/13/2017 13:15,2,7.934,ACTIVE,215.32,359.48,59.912,1487009703,"274151322000052","219011344069620",28.63,47.00,0,333.63,403.37,229.8,219.9,0.897,876748.9,876748.9,25103,0,0,0,L,1151911521,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009709,1615117.00
02/13/2017 13:15,2,7.459,ACTIVE,219.39,370.30,59.965,1487009703,"201051344000585","219011344069620",29.74,27.00,0,341.45,419.90,224.5,214.7,1.034,616091.0,616091.0,25837,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009710,1615118.00
02/13/2017 13:15,2,7.303,ACTIVE,217.58,366.10,59.954,1487009703,"201051344001230","219011344069620",29.68,29.00,0,334.84,415.39,219.6,210.1,1.039,609117.6,609117.6,25529,0,0,0,L,1122011218,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009710,1615119.00
02/13/2017 13:15,2,7.531,ACTIVE,219.39,370.30,59.965,1487009703,"201051344000582","219011344069620",28.82,26.50,0,339.34,421.10,219.7,210.1,0.999,600970.8,600970.8,25716,0,0,0,L,1122011218,0,125.62,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009711,1615120.00
02/13/2017 13:15,2,7.346,ACTIVE,218.03,367.00,59.949,1487009703,"201051344000955","219011344069620",29.54,28.50,0,335.74,414.19,219.8,210.2,1.025,616519.8,616519.8,25642,0,0,0,L,1122011218,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009712,1615121.00
02/13/2017 13:15,2,5.344,ACTIVE,215.32,439.13,59.959,1487009703,"274151322000094","219011344069620",40.20,40.00,0,402.77,477.31,217.4,207.9,0.831,722013.8,722013.8,25986,0,0,0,L,1151911521,0,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009713,1615122.00
02/13/2017 13:15,2,8.422,ACTIVE,222.32,374.81,59.965,1487009703,"201051344000579","219011344069620",28.82,34.00,0,340.85,431.02,245.6,235.1,1.136,625542.0,625542.0,25623,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009714,1615123.00
02/13/2017 13:15,2,7.393,ACTIVE,217.80,366.70,59.959,1487009703,"201051344000890","219011344069620",29.50,30.00,0,335.14,415.39,220.7,211.1,1.003,612924.9,612924.9,25731,0,0,0,L,1122011218,0,125.17,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009715,1615124.00
02/13/2017 13:15,2,7.412,ACTIVE,218.48,368.50,59.975,1487009703,"201051344000438","219011344069620",29.36,27.80,0,336.94,419.30,220.4,210.8,1.016,614040.1,614040.1,25720,0,0,0,L,1122011218,0,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009716,1615125.00
02/13/2017 13:15,2,7.320,ACTIVE,218.03,360.99,59.965,1487009703,"201051344000417","219011344069620",19.10,29.00,0,338.14,391.34,141.7,134.8,0.667,596880.9,596880.9,25947,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009717,1615126.00
02/13/2017 13:15,2,7.967,ACTIVE,214.87,358.28,59.965,1487009703,"274151322000083","219011344069620",28.43,46.60,0,334.54,403.07,229.2,219.3,0.906,868134.4,868134.4,25154,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009718,1615127.00
02/13/2017 13:15,2,8.496,ACTIVE,216.22,351.67,59.975,1487009703,"274151322000076","219011344069620",28.94,45.30,0,334.24,407.27,248.8,238.2,0.941,925343.2,925343.2,25252,0,0,0,L,1151911521,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009719,1615128.00
02/13/2017 13:15,2,8.672,ACTIVE,220.52,376.01,59.970,1487009703,"201051344000868","219011344069620",28.59,24.80,0,339.34,428.61,251.0,240.3,1.123,608404.7,608404.7,25788,0,0,0,L,1122011218,0,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009720,1615129.00
02/13/2017 13:15,2,8.451,ACTIVE,214.87,390.74,59.970,1487009703,"274151322000095","219011344069620",28.98,44.80,0,333.33,407.27,247.7,237.2,0.932,916588.1,916588.1,25359,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009720,1615130.00
02/13/2017 13:15,2,8.641,ACTIVE,222.32,369.40,59.981,1487009703,"201051344000988","219011344069620",18.41,27.00,0,343.85,406.67,161.1,153.6,0.738,569686.0,569686.0,25825,0,0,0,L,1122011218,0,125.85,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009721,1615131.00
02/13/2017 13:15,2,7.541,ACTIVE,218.93,369.40,59.928,1487009703,"201051344001025","219011344069620",29.36,27.80,0,337.54,419.60,224.1,214.4,1.012,613684.1,613684.1,25906,0,0,0,L,1122011218,0,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009722,1615132.00
02/13/2017 13:15,2,8.688,ACTIVE,222.10,375.71,59.975,1487009703,"201051344000458","219011344069620",28.31,32.00,0,341.15,431.62,249.0,238.4,1.149,618543.9,618543.9,25451,0,0,0,L,1122011218,0,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009723,1615133.00
02/13/2017 13:15,2,8.621,ACTIVE,222.77,377.22,59.986,1487009703,"201051344000853","219011344069620",28.77,29.50,0,341.45,433.42,251.1,240.4,1.140,618176.2,618176.2,25295,0,0,0,L,1122011218,0,126.53,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009724,1615134.00
02/13/2017 13:15,2,7.438,ACTIVE,217.58,367.90,59.959,1487009703,"201051344000685","219011344069620",29.44,27.80,0,335.44,414.79,221.6,212.0,1.034,613972.4,613972.4,25600,0,0,0,L,1122011218,0,125.40,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009725,1615135.00
02/13/2017 13:15,2,7.447,ACTIVE,219.16,369.10,60.012,1487009703,"201051344000917","219011344069620",29.44,28.00,0,341.15,420.20,221.9,212.3,1.043,611203.7,611203.7,25580,0,0,0,L,1122011218,0,125.40,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009726,1615136.00
02/13/2017 13:15,2,7.426,ACTIVE,217.80,367.60,59.996,1487009703,"201051344001145","219011344069620",29.36,28.80,0,335.74,414.79,220.8,211.2,1.008,617827.2,617827.2,25446,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009727,1615137.00
02/13/2017 13:15,2,7.471,ACTIVE,219.39,370.90,59.975,1487009703,"201051344000651","219011344069620",29.52,26.00,0,342.35,420.50,223.3,213.6,1.012,608739.6,608739.6,25778,0,0,0,L,1122011218,0,126.07,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009728,1615138.00
02/13/2017 13:15,2,7.832,ACTIVE,215.32,357.08,59.981,1487009703,"274151322000088","219011344069620",28.37,40.00,0,334.84,401.86,224.8,215.0,0.840,832353.7,832353.7,25364,0,0,0,L,1151911521,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009729,1615139.00
02/13/2017 13:15,2,5.381,ACTIVE,216.67,431.02,59.986,1487009703,"274151322000068","219011344069620",39.96,41.30,0,400.96,474.00,217.2,207.7,0.831,722868.1,722868.1,25884,0,0,0,L,1151911521,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009730,1615140.00
02/13/2017 13:15,2,7.395,ACTIVE,218.93,369.70,59.991,1487009703,"201051344001135","219011344069620",29.42,27.80,0,336.64,419.30,220.2,210.6,1.016,604222.9,604222.9,25830,0,0,0,L,1122011218,0,125.40,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009731,1615141.00
02/13/2017 13:15,2,8.572,ACTIVE,219.84,374.51,59.991,1487009703,"201051344000594","219011344069620",28.49,35.80,0,339.34,428.31,247.1,236.6,1.127,620575.5,620575.5,25699,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009732,1615142.00
02/13/2017 13:15,2,7.498,ACTIVE,219.16,369.40,59.986,1487009703,"201051344001203","219011344069620",29.38,26.80,0,342.95,420.20,223.0,213.3,1.034,612341.4,612341.4,25842,0,0,0,L,1122011218,0,126.07,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009733,1615143.00
02/13/2017 13:15,2,7.965,ACTIVE,215.54,379.62,59.996,1487009703,"274151322000054","219011344069620",27.15,43.20,0,334.54,400.96,218.9,209.4,0.844,849430.0,849430.0,25282,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009734,1615144.00
02/13/2017 13:15,2,8.559,ACTIVE,220.97,372.41,59.981,1487009703,"201051344000867","219011344069620",28.55,32.00,0,339.65,426.51,247.5,237.0,1.140,607275.6,607275.6,25843,0,0,0,L,1122011218,0,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009735,1615145.00
02/13/2017 13:15,2,7.289,ACTIVE,219.16,368.80,59.996,1487009703,"201051344001093","219011344069620",29.98,24.50,0,341.45,420.50,221.3,211.6,0.999,609961.0,609961.0,25681,0,0,0,L,1122011218,0,125.62,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009736,1615146.00
02/13/2017 13:15,2,8.434,ACTIVE,221.64,376.62,59.970,1487009703,"201051344000900","219011344069620",29.80,26.80,0,338.14,432.22,254.4,243.7,1.114,626454.5,626454.5,25205,0,0,0,L,1122011218,0,126.07,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009737,1615147.00
02/13/2017 13:15,2,8.576,ACTIVE,221.64,375.11,60.002,1487009703,"201051344000648","219011344069620",28.35,30.00,0,339.65,429.82,246.0,235.5,1.100,616058.5,616058.5,25292,0,0,0,L,1122011218,0,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009737,1615148.00
02/13/2017 13:15,2,8.574,ACTIVE,222.10,377.52,60.002,1487009703,"201051344000569","219011344069620",28.98,27.80,0,339.04,432.22,251.6,240.9,1.149,627913.6,627913.6,25186,0,0,0,L,1122011218,0,125.62,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009738,1615149.00
02/13/2017 13:15,2,8.539,ACTIVE,222.32,375.71,59.996,1487009703,"201051344000983","219011344069620",28.92,31.00,0,339.34,431.92,250.1,239.5,1.153,619409.2,619409.2,25386,0,0,0,L,1122011218,0,126.30,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009739,1615150.00
02/13/2017 13:15,2,8.561,ACTIVE,222.32,376.62,60.034,1487009703,"201051344001158","219011344069620",28.21,31.80,0,340.55,430.72,244.6,234.1,1.118,607891.5,607891.5,25724,0,0,0,L,1122011218,0,126.07,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009740,1615151.00
02/13/2017 13:15,2,8.523,ACTIVE,222.10,376.92,59.996,1487009703,"201051344000576","219011344069620",28.84,29.30,0,340.25,432.52,249.0,238.4,1.127,618820.1,618820.1,25266,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009741,1615152.00
02/13/2017 13:15,2,7.961,ACTIVE,215.77,364.89,59.991,1487009703,"274151322000087","219011344069620",28.21,50.20,0,334.84,401.56,227.4,217.5,0.857,821211.0,821211.0,25606,0,0,0,L,1151911521,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487009742,1615153.00
02/13/2017 13:30,2,8.479,ACTIVE,221.64,375.11,59.970,1487010603,"201051344000645","219011344069620",28.37,31.50,0,340.25,430.72,243.6,233.2,1.092,618180.9,618180.9,25303,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010604,1615154.00
02/13/2017 13:30,2,7.744,ACTIVE,215.54,370.60,59.959,1487010603,"274151322000085","219011344069620",26.78,41.30,0,335.14,399.46,210.1,200.8,0.804,848111.7,848111.7,25325,0,0,0,L,1151911521,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010605,1615155.00
02/13/2017 13:30,2,8.377,ACTIVE,220.74,374.81,59.986,1487010603,"201051344000633","219011344069620",28.49,32.40,0,336.94,426.21,241.6,231.3,1.118,607157.8,607157.8,25803,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010606,1615156.00
02/13/2017 13:30,2,8.391,ACTIVE,222.32,379.02,60.007,1487010603,"201051344000469","219011344069620",28.94,23.50,0,340.25,432.82,246.0,235.5,1.114,610020.1,610020.1,25763,0,0,0,L,1122011218,0,125.62,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010607,1615157.00
02/13/2017 13:30,2,7.293,ACTIVE,217.13,369.40,60.007,1487010603,"201051344000646","219011344069620",29.22,30.50,0,334.84,418.70,215.6,206.2,0.999,605687.3,605687.3,25679,0,0,0,L,1122011218,0,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010608,1615158.00
02/13/2017 13:30,2,7.893,ACTIVE,215.54,377.22,60.039,1487010603,"274151322000052","219011344069620",28.27,47.50,0,333.63,403.07,226.2,216.4,0.884,876803.6,876803.6,25104,0,0,0,L,1151911521,0,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010608,1615159.00
02/13/2017 13:30,2,7.414,ACTIVE,218.71,370.60,59.991,1487010603,"201051344000585","219011344069620",29.40,27.80,0,341.75,419.90,220.7,211.1,1.016,616144.5,616144.5,25838,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010609,1615160.00
02/13/2017 13:30,2,7.191,ACTIVE,217.13,368.80,59.954,1487010603,"201051344001230","219011344069620",29.66,30.50,0,335.14,414.79,215.9,206.5,1.008,609169.9,609169.9,25530,0,0,0,L,1122011218,0,124.94,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010610,1615161.00
02/13/2017 13:30,2,7.369,ACTIVE,218.93,370.00,60.012,1487010603,"201051344000582","219011344069620",29.02,27.30,0,341.15,420.50,216.4,206.9,0.972,601023.3,601023.3,25717,0,0,0,L,1122011218,0,125.40,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010611,1615162.00
02/13/2017 13:30,2,7.293,ACTIVE,217.58,367.00,60.018,1487010603,"201051344000955","219011344069620",29.22,29.00,0,334.84,413.89,215.8,206.4,0.999,616572.1,616572.1,25643,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010612,1615163.00
02/13/2017 13:30,2,5.332,ACTIVE,215.32,447.25,60.012,1487010603,"274151322000094","219011344069620",39.44,39.80,0,403.67,481.82,213.9,204.6,0.835,722065.3,722065.3,25987,0,0,0,L,1151911521,0,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010613,1615164.00
02/13/2017 13:30,2,8.449,ACTIVE,221.87,375.71,59.996,1487010603,"201051344000579","219011344069620",28.15,34.80,0,341.75,431.02,240.8,230.5,1.114,625600.5,625600.5,25624,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010614,1615165.00
02/13/2017 13:30,2,7.271,ACTIVE,217.35,366.70,60.007,1487010603,"201051344000890","219011344069620",29.48,29.80,0,334.84,414.79,217.0,207.5,0.999,612977.6,612977.6,25732,0,0,0,L,1122011218,0,124.94,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010615,1615166.00
02/13/2017 13:30,2,7.271,ACTIVE,218.03,368.50,59.991,1487010603,"201051344000438","219011344069620",29.42,28.30,0,336.64,419.00,216.4,207.0,1.003,614092.6,614092.6,25721,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010616,1615167.00
02/13/2017 13:30,2,7.174,ACTIVE,217.58,358.88,59.954,1487010603,"201051344000417","219011344069620",19.14,30.00,0,338.14,391.64,139.2,132.4,0.641,596914.5,596914.5,25948,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010617,1615168.00
02/13/2017 13:30,2,7.846,ACTIVE,214.87,386.83,60.002,1487010603,"274151322000083","219011344069620",28.39,47.30,0,334.84,402.46,225.5,215.7,0.893,868189.0,868189.0,25155,0,0,0,L,1151911521,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010618,1615169.00
02/13/2017 13:30,2,8.227,ACTIVE,216.22,366.40,60.002,1487010603,"274151322000076","219011344069620",29.38,45.30,0,333.93,406.37,244.3,233.9,0.955,925402.6,925402.6,25253,0,0,0,L,1151911521,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010619,1615170.00
02/13/2017 13:30,2,8.426,ACTIVE,220.06,373.61,59.996,1487010603,"201051344000868","219011344069620",28.84,25.30,0,339.04,428.01,246.1,235.6,1.092,608464.5,608464.5,25789,0,0,0,L,1122011218,0,124.94,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010620,1615171.00
02/13/2017 13:30,2,8.338,ACTIVE,214.87,385.63,59.991,1487010603,"274151322000095","219011344069620",28.84,45.80,0,333.63,406.97,243.4,233.1,0.919,916647.3,916647.3,25360,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010620,1615172.00
02/13/2017 13:30,2,8.346,ACTIVE,221.64,367.60,59.991,1487010603,"201051344000988","219011344069620",18.67,27.80,0,347.76,406.37,157.8,150.4,0.725,569724.2,569724.2,25826,0,0,0,L,1122011218,0,125.62,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010621,1615173.00
02/13/2017 13:30,2,7.422,ACTIVE,218.26,367.00,59.954,1487010603,"201051344001025","219011344069620",29.28,28.80,0,336.34,419.60,220.1,210.5,0.981,613737.6,613737.6,25907,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010622,1615174.00
02/13/2017 13:30,2,8.457,ACTIVE,221.87,374.51,60.007,1487010603,"201051344000458","219011344069620",28.51,32.80,0,341.45,431.92,244.1,233.7,1.131,618603.3,618603.3,25452,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010623,1615175.00
02/13/2017 13:30,2,8.457,ACTIVE,222.32,378.42,60.007,1487010603,"201051344000853","219011344069620",28.71,30.80,0,346.26,433.42,245.8,235.3,1.123,618236.0,618236.0,25296,0,0,0,L,1122011218,0,126.53,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010624,1615176.00
02/13/2017 13:30,2,7.324,ACTIVE,217.13,366.70,59.996,1487010603,"201051344000685","219011344069620",29.40,28.50,0,335.14,413.89,218.0,208.5,1.034,614025.3,614025.3,25601,0,0,0,L,1122011218,0,125.17,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010625,1615177.00
02/13/2017 13:30,2,7.316,ACTIVE,218.71,367.60,59.996,1487010603,"201051344000917","219011344069620",29.44,28.80,0,341.15,419.90,218.2,208.7,1.030,611256.6,611256.6,25581,0,0,0,L,1122011218,0,125.17,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010626,1615178.00
02/13/2017 13:30,2,7.354,ACTIVE,217.35,366.10,60.002,1487010603,"201051344001145","219011344069620",29.20,28.50,0,334.84,414.79,217.5,208.0,0.986,617879.9,617879.9,25447,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010627,1615179.00
02/13/2017 13:30,2,7.373,ACTIVE,218.93,369.10,59.991,1487010603,"201051344000651","219011344069620",29.32,26.50,0,342.05,419.60,218.8,209.3,0.990,608792.7,608792.7,25779,0,0,0,L,1122011218,0,125.85,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010628,1615180.00
02/13/2017 13:30,2,7.742,ACTIVE,215.32,376.92,59.981,1487010603,"274151322000088","219011344069620",28.17,40.00,0,334.24,401.56,220.9,211.3,0.844,832407.3,832407.3,25365,0,0,0,L,1151911521,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010629,1615181.00
02/13/2017 13:30,2,5.342,ACTIVE,216.22,442.74,59.986,1487010603,"274151322000068","219011344069620",39.40,41.30,0,403.07,478.21,212.7,203.4,0.818,722919.6,722919.6,25885,0,0,0,L,1151911521,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010629,1615182.00
02/13/2017 13:30,2,7.355,ACTIVE,218.48,366.40,59.996,1487010603,"201051344001135","219011344069620",29.00,28.80,0,336.94,418.70,216.0,206.6,1.003,604275.4,604275.4,25831,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010630,1615183.00
02/13/2017 13:30,2,8.512,ACTIVE,219.61,371.51,59.996,1487010603,"201051344000594","219011344069620",28.09,36.30,0,338.74,428.01,242.2,231.9,1.114,620634.3,620634.3,25700,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010631,1615184.00
02/13/2017 13:30,2,7.346,ACTIVE,218.48,367.90,59.959,1487010603,"201051344001203","219011344069620",29.42,28.80,0,342.65,420.20,218.8,209.2,1.016,612394.5,612394.5,25843,0,0,0,L,1122011218,0,125.85,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010632,1615185.00
02/13/2017 13:30,2,7.832,ACTIVE,215.09,376.92,60.002,1487010603,"274151322000054","219011344069620",27.10,43.20,0,333.63,400.96,214.9,205.5,0.809,849482.1,849482.1,25283,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010633,1615186.00
02/13/2017 13:30,2,8.416,ACTIVE,220.52,374.21,59.996,1487010603,"201051344000867","219011344069620",28.43,33.50,0,339.95,425.91,242.4,232.1,1.083,607334.5,607334.5,25844,0,0,0,L,1122011218,0,125.62,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010634,1615187.00
02/13/2017 13:30,2,7.234,ACTIVE,218.48,370.00,59.970,1487010603,"201051344001093","219011344069620",29.58,25.80,0,341.75,419.30,216.6,207.1,0.963,610013.6,610013.6,25682,0,0,0,L,1122011218,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010635,1615188.00
02/13/2017 13:30,2,8.496,ACTIVE,221.19,376.92,59.981,1487010603,"201051344000900","219011344069620",29.10,28.50,0,338.74,432.22,250.2,239.6,1.114,626515.1,626515.1,25206,0,0,0,L,1122011218,0,125.85,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010636,1615189.00
