ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 13:30,2,8.434,ACTIVE,221.19,375.41,60.002,1487010603,"201051344000648","219011344069620",28.21,31.80,0,340.55,430.42,240.6,230.3,1.096,616117.0,616117.0,25293,0,0,0,L,1122011218,0,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010637,1615190.00
02/13/2017 13:30,2,8.391,ACTIVE,221.64,379.32,59.991,1487010603,"201051344000569","219011344069620",28.98,29.00,0,339.34,431.62,246.0,235.5,1.127,627973.4,627973.4,25187,0,0,0,L,1122011218,0,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010638,1615191.00
02/13/2017 13:30,2,8.459,ACTIVE,221.87,376.01,60.007,1487010603,"201051344000983","219011344069620",28.61,32.00,0,339.95,432.52,244.8,234.4,1.131,619468.7,619468.7,25387,0,0,0,L,1122011218,0,126.07,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010639,1615192.00
02/13/2017 13:30,2,8.363,ACTIVE,221.87,376.01,60.002,1487010603,"201051344001158","219011344069620",28.25,32.20,0,340.25,430.42,239.2,228.9,1.096,607949.7,607949.7,25725,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010640,1615193.00
02/13/2017 13:30,2,8.316,ACTIVE,221.87,376.92,60.007,1487010603,"201051344000576","219011344069620",28.88,29.80,0,340.85,432.52,243.3,233.0,1.105,618879.4,618879.4,25267,0,0,0,L,1122011218,0,126.07,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010640,1615194.00
02/13/2017 13:30,2,7.729,ACTIVE,215.32,378.12,59.996,1487010603,"274151322000087","219011344069620",28.51,50.40,0,333.63,401.26,223.0,213.3,0.849,821265.1,821265.1,25607,0,0,0,L,1151911521,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487010641,1615195.00
02/13/2017 13:45,2,8.484,ACTIVE,221.87,375.11,59.975,1487011503,"201051344000645","219011344069620",28.47,31.00,0,340.85,429.52,244.6,234.1,1.100,618238.6,618238.6,25304,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011504,1615196.00
02/13/2017 13:45,2,7.691,ACTIVE,215.32,350.77,59.991,1487011503,"274151322000085","219011344069620",26.88,40.80,0,335.74,398.26,209.5,200.3,0.800,848161.1,848161.1,25326,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011505,1615197.00
02/13/2017 13:45,2,8.303,ACTIVE,220.74,374.51,60.002,1487011503,"201051344000633","219011344069620",28.82,32.60,0,338.74,427.71,242.4,232.0,1.131,607215.0,607215.0,25804,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011506,1615198.00
02/13/2017 13:45,2,8.355,ACTIVE,222.32,378.72,60.028,1487011503,"201051344000469","219011344069620",29.12,24.00,0,340.25,431.62,246.3,235.8,1.127,610078.3,610078.3,25764,0,0,0,L,1122011218,0,125.62,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011507,1615199.00
02/13/2017 13:45,2,7.207,ACTIVE,217.35,369.70,60.028,1487011503,"201051344000646","219011344069620",29.58,29.80,0,334.84,418.09,215.8,206.3,1.008,605738.2,605738.2,25680,0,0,0,L,1122011218,0,124.94,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011508,1615200.00
02/13/2017 13:45,2,7.756,ACTIVE,215.09,359.18,59.975,1487011503,"274151322000052","219011344069620",28.75,48.80,0,333.93,401.86,225.6,215.8,0.871,876857.0,876857.0,25105,0,0,0,L,1151911521,0,122.68,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011509,1615201.00
02/13/2017 13:45,2,7.312,ACTIVE,218.93,370.00,59.996,1487011503,"201051344000585","219011344069620",29.88,28.80,0,338.74,419.30,221.1,211.5,1.012,616196.7,616196.7,25839,0,0,0,L,1122011218,0,125.17,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011510,1615202.00
02/13/2017 13:45,2,7.184,ACTIVE,216.90,366.10,59.986,1487011503,"201051344001230","219011344069620",29.56,29.50,0,335.44,413.59,215.0,205.6,0.994,609220.8,609220.8,25531,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011511,1615203.00
02/13/2017 13:45,2,7.230,ACTIVE,218.93,369.70,60.002,1487011503,"201051344000582","219011344069620",29.52,27.30,0,337.84,419.30,216.0,206.6,0.972,601074.3,601074.3,25718,0,0,0,L,1122011218,0,125.40,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011512,1615204.00
02/13/2017 13:45,2,7.229,ACTIVE,217.58,368.50,59.970,1487011503,"201051344000955","219011344069620",29.40,29.30,0,335.44,413.29,215.2,205.8,1.008,616623.1,616623.1,25644,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011513,1615205.00
02/13/2017 13:45,2,5.305,ACTIVE,215.32,445.45,59.996,1487011503,"274151322000094","219011344069620",39.36,40.20,0,402.16,476.71,211.7,202.4,0.813,722115.4,722115.4,25988,0,0,0,L,1151911521,0,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011514,1615206.00
02/13/2017 13:45,2,8.197,ACTIVE,222.32,376.01,59.996,1487011503,"201051344000579","219011344069620",29.08,35.60,0,340.85,430.12,241.4,231.1,1.118,625657.6,625657.6,25625,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011514,1615207.00
02/13/2017 13:45,2,7.193,ACTIVE,217.58,368.20,59.996,1487011503,"201051344000890","219011344069620",29.68,30.30,0,335.44,417.79,216.0,206.6,0.986,613028.7,613028.7,25733,0,0,0,L,1122011218,0,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011515,1615208.00
02/13/2017 13:45,2,7.260,ACTIVE,218.26,369.40,60.018,1487011503,"201051344000438","219011344069620",29.32,29.00,0,336.04,418.09,215.6,206.2,1.003,614143.6,614143.6,25722,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011516,1615209.00
02/13/2017 13:45,2,7.189,ACTIVE,217.80,361.29,59.986,1487011503,"201051344000417","219011344069620",19.06,30.50,0,337.84,390.74,138.9,132.2,0.650,596947.1,596947.1,25949,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011517,1615210.00
02/13/2017 13:45,2,7.854,ACTIVE,214.64,370.60,60.002,1487011503,"274151322000083","219011344069620",28.35,47.80,0,333.63,402.16,225.5,215.7,0.884,868242.3,868242.3,25156,0,0,0,L,1151911521,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011518,1615211.00
02/13/2017 13:45,2,8.211,ACTIVE,216.22,384.73,60.007,1487011503,"274151322000076","219011344069620",29.34,46.40,0,334.54,405.17,243.7,233.2,0.946,925460.2,925460.2,25254,0,0,0,L,1151911521,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011519,1615212.00
02/13/2017 13:45,2,8.266,ACTIVE,220.52,376.31,60.028,1487011503,"201051344000868","219011344069620",29.42,25.80,0,338.74,427.11,246.2,235.7,1.109,608522.8,608522.8,25790,0,0,0,L,1122011218,0,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011520,1615213.00
02/13/2017 13:45,2,8.287,ACTIVE,214.64,388.04,59.996,1487011503,"274151322000095","219011344069620",29.00,46.20,0,333.63,405.77,243.1,232.7,0.910,916704.8,916704.8,25361,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011521,1615214.00
02/13/2017 13:45,2,8.383,ACTIVE,222.10,369.70,59.970,1487011503,"201051344000988","219011344069620",18.69,28.00,0,344.15,405.77,158.6,151.1,0.720,569761.6,569761.6,25827,0,0,0,L,1122011218,0,125.85,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011522,1615215.00
02/13/2017 13:45,2,7.369,ACTIVE,218.48,368.80,59.996,1487011503,"201051344001025","219011344069620",29.54,29.80,0,336.94,418.70,220.4,210.8,0.990,613789.7,613789.7,25908,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011523,1615216.00
02/13/2017 13:45,2,8.438,ACTIVE,222.10,377.52,60.028,1487011503,"201051344000458","219011344069620",28.71,32.80,0,340.55,430.72,245.2,234.8,1.145,618661.2,618661.2,25453,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011524,1615217.00
02/13/2017 13:45,2,8.305,ACTIVE,222.55,376.01,60.002,1487011503,"201051344000853","219011344069620",29.26,31.00,0,344.15,431.92,245.9,235.4,1.136,618294.2,618294.2,25297,0,0,0,L,1122011218,0,126.53,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011525,1615218.00
02/13/2017 13:45,2,7.285,ACTIVE,216.90,367.90,60.055,1487011503,"201051344000685","219011344069620",29.48,28.00,0,335.74,412.98,217.4,207.9,1.021,614076.7,614076.7,25602,0,0,0,L,1122011218,0,125.17,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011525,1615219.00
02/13/2017 13:45,2,7.301,ACTIVE,218.48,371.21,59.991,1487011503,"201051344000917","219011344069620",29.42,28.50,0,337.24,419.00,217.5,208.0,0.999,611308.2,611308.2,25582,0,0,0,L,1122011218,0,125.17,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011526,1615220.00
02/13/2017 13:45,2,7.305,ACTIVE,217.35,367.90,60.023,1487011503,"201051344001145","219011344069620",29.30,28.50,0,335.74,416.89,216.8,207.3,0.986,617931.2,617931.2,25448,0,0,0,L,1122011218,0,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011527,1615221.00
02/13/2017 13:45,2,7.408,ACTIVE,218.93,369.10,59.981,1487011503,"201051344000651","219011344069620",29.18,27.80,0,342.35,418.70,218.9,209.4,0.986,608844.5,608844.5,25780,0,0,0,L,1122011218,0,125.85,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011528,1615222.00
02/13/2017 13:45,2,7.670,ACTIVE,215.09,376.31,60.023,1487011503,"274151322000088","219011344069620",28.39,40.60,0,334.54,400.66,220.3,210.7,0.831,832459.4,832459.4,25366,0,0,0,L,1151911521,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011529,1615223.00
02/13/2017 13:45,2,5.191,ACTIVE,216.00,450.86,60.007,1487011503,"274151322000068","219011344069620",40.39,42.30,0,401.26,475.20,211.6,202.3,0.809,722969.6,722969.6,25886,0,0,0,L,1151911521,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011530,1615224.00
02/13/2017 13:45,2,7.260,ACTIVE,218.48,368.20,60.018,1487011503,"201051344001135","219011344069620",29.38,28.80,0,336.34,417.79,215.9,206.4,0.994,604326.5,604326.5,25832,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011531,1615225.00
02/13/2017 13:45,2,8.373,ACTIVE,219.61,372.71,59.981,1487011503,"201051344000594","219011344069620",28.65,37.00,0,339.34,427.11,242.7,232.4,1.109,620691.8,620691.8,25701,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011532,1615226.00
02/13/2017 13:45,2,7.291,ACTIVE,218.71,369.70,60.007,1487011503,"201051344001203","219011344069620",29.66,28.80,0,342.95,419.30,219.0,209.5,1.025,612446.3,612446.3,25844,0,0,0,L,1122011218,0,125.85,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011533,1615227.00
02/13/2017 13:45,2,7.725,ACTIVE,215.09,373.61,60.039,1487011503,"274151322000054","219011344069620",27.41,43.20,0,333.93,400.06,214.3,204.9,0.818,849532.9,849532.9,25284,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011534,1615228.00
02/13/2017 13:45,2,8.279,ACTIVE,220.74,373.31,60.002,1487011503,"201051344000867","219011344069620",28.94,33.50,0,339.65,425.61,242.6,232.3,1.092,607392.0,607392.0,25845,0,0,0,L,1122011218,0,125.62,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011535,1615229.00
02/13/2017 13:45,2,7.119,ACTIVE,218.48,369.70,59.986,1487011503,"201051344001093","219011344069620",29.94,26.30,0,337.54,418.39,215.8,206.3,0.972,610064.8,610064.8,25683,0,0,0,L,1122011218,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011536,1615230.00
02/13/2017 13:45,2,8.422,ACTIVE,221.42,377.82,60.002,1487011503,"201051344000900","219011344069620",29.38,27.50,0,339.95,431.92,250.7,240.0,1.114,626574.4,626574.4,25207,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011537,1615231.00
02/13/2017 13:45,2,8.316,ACTIVE,221.42,376.31,60.018,1487011503,"201051344000648","219011344069620",28.61,31.00,0,339.95,429.82,241.0,230.7,1.074,616174.1,616174.1,25294,0,0,0,L,1122011218,0,125.40,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011538,1615232.00
02/13/2017 13:45,2,8.344,ACTIVE,221.87,378.12,59.975,1487011503,"201051344000569","219011344069620",29.14,28.30,0,339.65,430.72,246.2,235.7,1.123,628031.7,628031.7,25188,0,0,0,L,1122011218,0,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011539,1615233.00
02/13/2017 13:45,2,8.381,ACTIVE,221.87,377.52,60.002,1487011503,"201051344000983","219011344069620",28.86,31.00,0,339.65,431.02,244.8,234.3,1.123,619526.9,619526.9,25388,0,0,0,L,1122011218,0,126.07,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011539,1615234.00
02/13/2017 13:45,2,8.234,ACTIVE,222.10,375.41,60.002,1487011503,"201051344001158","219011344069620",28.73,32.00,0,339.95,429.22,239.4,229.1,1.105,608006.5,608006.5,25726,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011540,1615235.00
02/13/2017 13:45,2,8.367,ACTIVE,221.87,376.62,60.018,1487011503,"201051344000576","219011344069620",28.78,29.80,0,339.65,431.02,243.9,233.5,1.114,618937.2,618937.2,25268,0,0,0,L,1122011218,0,125.85,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011541,1615236.00
02/13/2017 13:45,2,7.689,ACTIVE,214.87,377.82,60.002,1487011503,"274151322000087","219011344069620",28.61,51.80,0,334.54,399.76,222.8,213.1,0.849,821317.8,821317.8,25608,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487011542,1615237.00
02/13/2017 14:00,2,8.162,ACTIVE,221.64,374.81,59.986,1487012403,"201051344000645","219011344069620",28.51,30.50,0,340.55,429.52,235.6,225.5,1.052,618295.2,618295.2,25305,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012404,1615238.00
02/13/2017 14:00,2,7.363,ACTIVE,215.54,378.42,60.002,1487012403,"274151322000085","219011344069620",27.14,40.80,0,335.44,397.66,202.3,193.3,0.765,848209.6,848209.6,25327,0,0,0,L,1151911521,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012405,1615239.00
02/13/2017 14:00,2,8.016,ACTIVE,220.74,372.41,59.986,1487012403,"201051344000633","219011344069620",28.84,31.50,0,339.34,428.01,234.1,224.0,1.100,607271.1,607271.1,25805,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012406,1615240.00
02/13/2017 14:00,2,8.031,ACTIVE,222.32,377.22,60.002,1487012403,"201051344000469","219011344069620",29.20,24.00,0,340.85,431.62,237.5,227.3,1.092,610135.3,610135.3,25765,0,0,0,L,1122011218,0,125.62,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012407,1615241.00
02/13/2017 14:00,2,6.939,ACTIVE,217.80,368.20,60.039,1487012403,"201051344000646","219011344069620",29.60,29.80,0,335.44,417.79,208.0,198.9,0.972,605788.1,605788.1,25681,0,0,0,L,1122011218,0,125.40,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012408,1615242.00
02/13/2017 14:00,2,7.465,ACTIVE,215.54,360.69,59.996,1487012403,"274151322000052","219011344069620",28.84,48.00,0,333.93,401.26,217.8,208.3,0.831,876909.2,876909.2,25106,0,0,0,L,1151911521,0,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012409,1615243.00
02/13/2017 14:00,2,7.088,ACTIVE,219.16,369.10,60.007,1487012403,"201051344000585","219011344069620",29.78,28.50,0,340.85,419.30,213.6,204.2,0.986,616247.8,616247.8,25840,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012410,1615244.00
02/13/2017 14:00,2,6.959,ACTIVE,217.35,367.90,60.002,1487012403,"201051344001230","219011344069620",29.42,30.00,0,335.14,416.59,207.3,198.2,0.968,609270.5,609270.5,25532,0,0,0,L,1122011218,0,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012410,1615245.00
02/13/2017 14:00,2,7.006,ACTIVE,219.16,369.10,59.996,1487012403,"201051344000582","219011344069620",29.42,28.00,0,339.04,424.11,208.6,199.4,0.941,601124.4,601124.4,25719,0,0,0,L,1122011218,0,125.62,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012411,1615246.00
02/13/2017 14:00,2,6.938,ACTIVE,217.80,366.40,60.028,1487012403,"201051344000955","219011344069620",29.54,29.00,0,336.04,413.59,207.5,198.4,0.981,616672.9,616672.9,25645,0,0,0,L,1122011218,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012412,1615247.00
02/13/2017 14:00,2,5.088,ACTIVE,215.32,434.63,59.996,1487012403,"274151322000094","219011344069620",39.84,39.80,0,405.17,476.41,204.7,195.6,0.773,722164.3,722164.3,25989,0,0,0,L,1151911521,0,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012413,1615248.00
02/13/2017 14:00,2,8.020,ACTIVE,222.32,374.51,59.996,1487012403,"201051344000579","219011344069620",28.73,35.00,0,341.45,431.32,233.2,223.1,1.087,625713.6,625713.6,25626,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012414,1615249.00
02/13/2017 14:00,2,7.006,ACTIVE,217.58,367.60,60.002,1487012403,"201051344000890","219011344069620",29.46,30.80,0,335.44,413.59,208.9,199.7,0.955,613078.8,613078.8,25734,0,0,0,L,1122011218,0,125.17,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012415,1615250.00
02/13/2017 14:00,2,6.869,ACTIVE,218.26,367.00,60.007,1487012403,"201051344000438","219011344069620",29.98,28.50,0,338.14,417.79,208.4,199.2,0.972,614193.6,614193.6,25723,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012416,1615251.00
02/13/2017 14:00,2,6.830,ACTIVE,218.03,360.99,60.007,1487012403,"201051344000417","219011344069620",19.36,30.00,0,339.04,394.35,134.0,127.4,0.628,596979.1,596979.1,25950,0,0,0,L,1122011218,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012417,1615252.00
02/13/2017 14:00,2,7.545,ACTIVE,214.87,381.73,59.996,1487012403,"274151322000083","219011344069620",28.59,46.60,0,334.24,401.26,218.3,208.8,0.853,868294.5,868294.5,25157,0,0,0,L,1151911521,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012418,1615253.00
02/13/2017 14:00,2,7.887,ACTIVE,216.00,362.49,59.991,1487012403,"274151322000076","219011344069620",29.60,45.50,0,335.44,408.78,236.4,226.3,0.928,925516.8,925516.8,25255,0,0,0,L,1151911521,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012419,1615254.00
02/13/2017 14:00,2,8.121,ACTIVE,220.29,373.61,60.002,1487012403,"201051344000868","219011344069620",28.88,25.00,0,339.04,426.21,237.6,227.4,1.065,608579.8,608579.8,25791,0,0,0,L,1122011218,0,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012420,1615255.00
02/13/2017 14:00,2,7.975,ACTIVE,214.87,373.31,60.002,1487012403,"274151322000095","219011344069620",29.20,45.80,0,333.93,405.17,235.6,225.5,0.888,916761.2,916761.2,25362,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012421,1615256.00
02/13/2017 14:00,2,8.139,ACTIVE,222.10,368.50,59.991,1487012403,"201051344000988","219011344069620",18.59,27.30,0,344.45,405.77,153.2,145.9,0.703,569798.2,569798.2,25828,0,0,0,L,1122011218,0,125.85,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012421,1615257.00
02/13/2017 14:00,2,7.180,ACTIVE,218.71,369.70,60.002,1487012403,"201051344001025","219011344069620",29.24,29.80,0,337.24,423.20,212.6,203.3,0.959,613840.6,613840.6,25909,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012422,1615258.00
02/13/2017 14:00,2,8.105,ACTIVE,222.10,373.31,60.012,1487012403,"201051344000458","219011344069620",28.86,33.00,0,341.15,430.12,236.9,226.7,1.100,618717.9,618717.9,25454,0,0,0,L,1122011218,0,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012423,1615259.00
02/13/2017 14:00,2,8.154,ACTIVE,222.55,377.52,60.007,1487012403,"201051344000853","219011344069620",28.84,30.30,0,346.86,431.02,238.1,227.9,1.100,618351.3,618351.3,25298,0,0,0,L,1122011218,0,126.53,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012424,1615260.00
02/13/2017 14:00,2,7.021,ACTIVE,217.58,367.60,60.002,1487012403,"201051344000685","219011344069620",29.58,28.00,0,336.04,417.49,210.3,201.1,0.986,614127.0,614127.0,25603,0,0,0,L,1122011218,0,125.62,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012425,1615261.00
02/13/2017 14:00,2,7.090,ACTIVE,218.71,368.50,60.002,1487012403,"201051344000917","219011344069620",29.38,29.30,0,341.45,418.70,210.9,201.6,0.986,611358.5,611358.5,25583,0,0,0,L,1122011218,0,125.40,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012426,1615262.00
02/13/2017 14:00,2,6.992,ACTIVE,217.80,367.60,60.012,1487012403,"201051344001145","219011344069620",29.60,28.50,0,336.04,417.49,209.7,200.4,0.955,617981.3,617981.3,25449,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012427,1615263.00
02/13/2017 14:00,2,7.150,ACTIVE,219.16,368.20,59.986,1487012403,"201051344000651","219011344069620",29.24,26.80,0,342.35,422.00,211.7,202.4,0.959,608895.2,608895.2,25781,0,0,0,L,1122011218,0,126.07,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012428,1615264.00
02/13/2017 14:00,2,7.402,ACTIVE,215.09,355.58,59.991,1487012403,"274151322000088","219011344069620",28.47,40.60,0,335.44,399.76,212.9,203.6,0.795,832510.4,832510.4,25367,0,0,0,L,1151911521,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012429,1615265.00
02/13/2017 14:00,2,5.109,ACTIVE,216.22,444.54,59.991,1487012403,"274151322000068","219011344069620",39.88,41.80,0,405.17,476.71,204.8,195.7,0.782,723018.6,723018.6,25887,0,0,0,L,1151911521,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012430,1615266.00
02/13/2017 14:00,2,7.023,ACTIVE,218.71,367.90,59.986,1487012403,"201051344001135","219011344069620",29.36,29.30,0,337.24,417.49,208.8,199.6,0.963,604376.5,604376.5,25833,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012431,1615267.00
02/13/2017 14:00,2,8.064,ACTIVE,219.61,370.90,60.007,1487012403,"201051344000594","219011344069620",28.78,35.80,0,339.65,426.21,235.1,225.0,1.074,620748.1,620748.1,25702,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012432,1615268.00
02/13/2017 14:00,2,6.980,ACTIVE,218.71,367.30,60.002,1487012403,"201051344001203","219011344069620",29.88,29.00,0,342.65,418.09,211.1,201.8,0.981,612496.9,612496.9,25845,0,0,0,L,1122011218,0,125.85,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012433,1615269.00
02/13/2017 14:00,2,7.490,ACTIVE,215.32,367.90,59.981,1487012403,"274151322000054","219011344069620",27.37,43.20,0,335.14,399.16,207.6,198.4,0.787,849582.6,849582.6,25285,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012434,1615270.00
02/13/2017 14:00,2,8.010,ACTIVE,220.74,373.61,59.981,1487012403,"201051344000867","219011344069620",28.96,33.30,0,340.25,424.41,234.9,224.8,1.069,607448.2,607448.2,25846,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012435,1615271.00
02/13/2017 14:00,2,6.895,ACTIVE,218.71,368.50,59.944,1487012403,"201051344001093","219011344069620",29.84,26.00,0,341.75,422.60,208.4,199.2,0.932,610114.7,610114.7,25684,0,0,0,L,1122011218,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012436,1615272.00
02/13/2017 14:00,2,8.082,ACTIVE,221.42,375.11,59.975,1487012403,"201051344000900","219011344069620",29.58,28.30,0,339.34,431.62,241.9,231.6,1.078,626632.5,626632.5,25208,0,0,0,L,1122011218,0,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012437,1615273.00
02/13/2017 14:00,2,8.084,ACTIVE,221.42,374.21,59.986,1487012403,"201051344000648","219011344069620",28.55,30.80,0,340.25,429.82,233.8,223.7,1.052,616230.0,616230.0,25295,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012438,1615274.00
02/13/2017 14:00,2,8.018,ACTIVE,221.64,376.01,59.986,1487012403,"201051344000569","219011344069620",29.32,28.50,0,339.95,430.42,238.1,227.9,1.083,628088.8,628088.8,25189,0,0,0,L,1122011218,0,125.17,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012438,1615275.00
02/13/2017 14:00,2,8.102,ACTIVE,222.10,374.81,59.991,1487012403,"201051344000983","219011344069620",29.00,31.30,0,339.65,430.42,237.9,227.7,1.092,619583.9,619583.9,25389,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012439,1615276.00
02/13/2017 14:00,2,8.035,ACTIVE,222.10,374.21,59.986,1487012403,"201051344001158","219011344069620",28.53,32.00,0,340.85,429.52,232.1,222.1,1.065,608062.1,608062.1,25727,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012440,1615277.00
02/13/2017 14:00,2,8.057,ACTIVE,221.87,373.91,60.002,1487012403,"201051344000576","219011344069620",28.98,29.50,0,340.85,431.02,236.5,226.3,1.083,618993.7,618993.7,25269,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012441,1615278.00
02/13/2017 14:00,2,7.453,ACTIVE,215.32,355.58,59.981,1487012403,"274151322000087","219011344069620",28.55,50.60,0,334.54,400.66,215.3,205.8,0.831,821369.4,821369.4,25609,0,0,0,L,1151911521,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487012442,1615279.00
02/13/2017 14:15,2,7.758,ACTIVE,220.97,371.21,59.986,1487013303,"201051344000645","219011344069620",28.77,31.00,0,340.55,425.91,226.0,216.2,1.008,618350.7,618350.7,25306,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013305,1615280.00
02/13/2017 14:15,2,7.094,ACTIVE,215.32,354.37,59.986,1487013303,"274151322000085","219011344069620",26.98,41.50,0,335.44,395.85,193.7,185.0,0.742,848257.1,848257.1,25328,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013306,1615281.00
02/13/2017 14:15,2,7.771,ACTIVE,220.29,371.51,59.954,1487013303,"201051344000633","219011344069620",28.49,32.20,0,339.65,422.30,224.3,214.5,1.065,607326.2,607326.2,25806,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013307,1615282.00
02/13/2017 14:15,2,7.758,ACTIVE,221.64,374.51,60.002,1487013303,"201051344000469","219011344069620",28.92,24.50,0,340.55,428.61,227.2,217.4,1.043,610191.2,610191.2,25766,0,0,0,L,1122011218,0,125.40,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013307,1615283.00
02/13/2017 14:15,2,6.676,ACTIVE,217.35,364.29,59.981,1487013303,"201051344000646","219011344069620",29.52,31.00,0,335.44,415.39,199.5,190.6,0.955,605837.0,605837.0,25682,0,0,0,L,1122011218,0,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013308,1615284.00
02/13/2017 14:15,2,7.195,ACTIVE,215.54,369.70,59.970,1487013303,"274151322000052","219011344069620",28.69,47.50,0,335.14,400.06,208.9,199.7,0.809,876960.4,876960.4,25107,0,0,0,L,1151911521,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013309,1615285.00
02/13/2017 14:15,2,6.840,ACTIVE,218.26,367.30,59.986,1487013303,"201051344000585","219011344069620",29.62,28.80,0,336.94,416.59,205.2,196.1,0.955,616298.1,616298.1,25841,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013310,1615286.00
02/13/2017 14:15,2,6.551,ACTIVE,216.90,361.89,59.981,1487013303,"201051344001230","219011344069620",29.94,30.30,0,335.44,410.58,198.6,189.8,0.924,609319.2,609319.2,25533,0,0,0,L,1122011218,0,124.72,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013311,1615287.00
02/13/2017 14:15,2,6.814,ACTIVE,218.48,367.30,59.981,1487013303,"201051344000582","219011344069620",29.00,28.00,0,336.04,416.89,200.2,191.3,0.902,601173.4,601173.4,25720,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013312,1615288.00
02/13/2017 14:15,2,6.643,ACTIVE,217.35,366.10,59.975,1487013303,"201051344000955","219011344069620",29.60,29.80,0,336.04,410.28,199.1,190.2,0.919,616721.7,616721.7,25646,0,0,0,L,1122011218,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013313,1615289.00
02/13/2017 14:15,2,4.768,ACTIVE,215.09,449.65,59.991,1487013303,"274151322000094","219011344069620",40.55,39.50,0,404.27,476.41,196.7,187.9,0.756,722212.2,722212.2,25990,0,0,0,L,1151911521,0,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013314,1615290.00
02/13/2017 14:15,2,7.654,ACTIVE,221.64,371.51,59.986,1487013303,"201051344000579","219011344069620",28.94,34.80,0,340.55,427.41,224.3,214.6,1.043,625768.5,625768.5,25627,0,0,0,L,1122011218,0,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013315,1615291.00
02/13/2017 14:15,2,6.730,ACTIVE,216.90,367.30,60.034,1487013303,"201051344000890","219011344069620",29.48,30.80,0,335.74,411.48,200.9,192.0,0.915,613127.9,613127.9,25735,0,0,0,L,1122011218,0,124.94,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013316,1615292.00
02/13/2017 14:15,2,6.695,ACTIVE,217.80,367.00,59.991,1487013303,"201051344000438","219011344069620",29.54,29.50,0,336.34,415.39,200.2,191.3,0.919,614242.5,614242.5,25724,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013316,1615293.00
02/13/2017 14:15,2,6.549,ACTIVE,217.58,357.68,59.975,1487013303,"201051344000417","219011344069620",19.38,30.80,0,338.14,389.24,128.7,122.3,0.597,597010.4,597010.4,25951,0,0,0,L,1122011218,0,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013317,1615294.00
02/13/2017 14:15,2,7.266,ACTIVE,214.64,365.49,59.975,1487013303,"274151322000083","219011344069620",28.51,47.30,0,335.14,399.76,209.6,200.4,0.840,868345.7,868345.7,25158,0,0,0,L,1151911521,0,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013318,1615295.00
02/13/2017 14:15,2,7.654,ACTIVE,216.22,383.53,60.012,1487013303,"274151322000076","219011344069620",29.18,46.00,0,335.44,403.07,226.2,216.4,0.879,925572.2,925572.2,25256,0,0,0,L,1151911521,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013319,1615296.00
02/13/2017 14:15,2,7.709,ACTIVE,220.06,373.31,59.986,1487013303,"201051344000868","219011344069620",29.20,25.50,0,340.25,423.81,227.9,218.0,1.030,608635.6,608635.6,25792,0,0,0,L,1122011218,0,124.94,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013320,1615297.00
02/13/2017 14:15,2,7.605,ACTIVE,215.09,365.19,59.970,1487013303,"274151322000095","219011344069620",29.34,46.00,0,333.93,404.87,225.9,216.1,0.853,916816.5,916816.5,25363,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013321,1615298.00
02/13/2017 14:15,2,7.807,ACTIVE,221.64,367.60,59.981,1487013303,"201051344000988","219011344069620",18.63,28.00,0,343.55,402.46,147.1,140.0,0.681,569834.0,569834.0,25829,0,0,0,L,1122011218,0,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013322,1615299.00
02/13/2017 14:15,2,6.867,ACTIVE,217.80,364.89,59.996,1487013303,"201051344001025","219011344069620",29.44,31.30,0,336.04,415.99,204.7,195.7,0.919,613890.5,613890.5,25910,0,0,0,L,1122011218,0,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013323,1615300.00
02/13/2017 14:15,2,7.766,ACTIVE,221.42,373.31,59.986,1487013303,"201051344000458","219011344069620",28.98,32.80,0,341.45,426.81,228.0,218.1,1.039,618773.6,618773.6,25455,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013324,1615301.00
02/13/2017 14:15,2,7.848,ACTIVE,222.10,375.11,59.965,1487013303,"201051344000853","219011344069620",28.86,31.00,0,341.75,428.61,229.2,219.3,1.056,618407.3,618407.3,25299,0,0,0,L,1122011218,0,126.30,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013325,1615302.00
02/13/2017 14:15,2,6.791,ACTIVE,216.90,367.60,59.981,1487013303,"201051344000685","219011344069620",29.40,29.30,0,336.04,414.19,202.2,193.2,0.963,614176.3,614176.3,25604,0,0,0,L,1122011218,0,125.17,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013326,1615303.00
02/13/2017 14:15,2,6.814,ACTIVE,218.26,368.20,59.949,1487013303,"201051344000917","219011344069620",29.46,29.80,0,336.04,416.29,203.3,194.3,0.959,611408.0,611408.0,25584,0,0,0,L,1122011218,0,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013327,1615304.00
02/13/2017 14:15,2,6.826,ACTIVE,217.13,367.30,59.970,1487013303,"201051344001145","219011344069620",29.20,29.00,0,335.74,410.88,201.8,192.9,0.919,618030.5,618030.5,25450,0,0,0,L,1122011218,0,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013327,1615305.00
02/13/2017 14:15,2,6.867,ACTIVE,218.48,367.30,60.018,1487013303,"201051344000651","219011344069620",29.32,28.00,0,338.14,415.99,203.9,194.9,0.924,608944.9,608944.9,25782,0,0,0,L,1122011218,0,125.62,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013328,1615306.00
02/13/2017 14:15,2,7.109,ACTIVE,215.09,355.88,59.959,1487013303,"274151322000088","219011344069620",28.43,40.60,0,334.84,398.56,204.6,195.5,0.778,832560.3,832560.3,25368,0,0,0,L,1151911521,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013329,1615307.00
02/13/2017 14:15,2,4.812,ACTIVE,216.22,437.63,59.970,1487013303,"274151322000068","219011344069620",40.14,42.00,0,403.37,473.10,194.9,186.2,0.742,723066.6,723066.6,25888,0,0,0,L,1151911521,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013330,1615308.00
02/13/2017 14:15,2,6.822,ACTIVE,218.03,364.89,59.933,1487013303,"201051344001135","219011344069620",29.20,29.80,0,336.64,415.39,201.7,192.8,0.932,604425.5,604425.5,25834,0,0,0,L,1122011218,0,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013331,1615309.00
02/13/2017 14:15,2,7.770,ACTIVE,219.39,373.31,59.965,1487013303,"201051344000594","219011344069620",28.82,36.50,0,339.65,424.11,226.6,216.8,1.021,620803.3,620803.3,25703,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013332,1615310.00
02/13/2017 14:15,2,6.775,ACTIVE,218.48,365.80,59.981,1487013303,"201051344001203","219011344069620",29.74,29.50,0,337.84,416.89,204.1,195.0,0.959,612546.5,612546.5,25846,0,0,0,L,1122011218,0,125.85,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013333,1615311.00
02/13/2017 14:15,2,7.221,ACTIVE,215.09,357.98,59.959,1487013303,"274151322000054","219011344069620",27.33,43.80,0,334.54,397.66,199.8,190.9,0.765,849631.2,849631.2,25286,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013334,1615312.00
02/13/2017 14:15,2,7.822,ACTIVE,220.52,370.60,59.954,1487013303,"201051344000867","219011344069620",28.61,33.30,0,340.85,422.60,226.6,216.8,1.030,607503.4,607503.4,25847,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013335,1615313.00
02/13/2017 14:15,2,6.668,ACTIVE,218.48,367.00,59.959,1487013303,"201051344001093","219011344069620",29.86,26.80,0,336.94,415.69,201.6,192.6,0.915,610163.6,610163.6,25685,0,0,0,L,1122011218,0,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013336,1615314.00
02/13/2017 14:15,2,7.920,ACTIVE,221.19,372.41,59.965,1487013303,"201051344000900","219011344069620",29.18,29.00,0,339.65,428.91,234.1,224.0,1.056,626689.4,626689.4,25209,0,0,0,L,1122011218,0,125.85,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013337,1615315.00
02/13/2017 14:15,2,7.744,ACTIVE,220.97,374.51,59.959,1487013303,"201051344000648","219011344069620",28.77,31.50,0,339.95,426.21,225.5,215.7,1.016,616284.9,616284.9,25296,0,0,0,L,1122011218,0,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013338,1615316.00
02/13/2017 14:15,2,7.738,ACTIVE,221.42,373.91,59.954,1487013303,"201051344000569","219011344069620",29.38,28.80,0,339.95,427.41,230.2,220.3,1.030,628144.7,628144.7,25190,0,0,0,L,1122011218,0,125.40,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013339,1615317.00
02/13/2017 14:15,2,7.803,ACTIVE,221.64,372.41,59.970,1487013303,"201051344000983","219011344069620",29.12,31.80,0,340.25,427.41,230.2,220.2,1.074,619639.7,619639.7,25390,0,0,0,L,1122011218,0,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013340,1615318.00
02/13/2017 14:15,2,7.730,ACTIVE,221.64,370.30,59.954,1487013303,"201051344001158","219011344069620",28.67,32.60,0,340.55,426.51,224.4,214.7,1.030,608116.6,608116.6,25728,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013340,1615319.00
02/13/2017 14:15,2,7.873,ACTIVE,221.64,372.71,59.912,1487013303,"201051344000576","219011344069620",28.63,30.30,0,340.55,428.01,228.1,218.3,1.043,619049.2,619049.2,25270,0,0,0,L,1122011218,0,125.85,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013341,1615320.00
02/13/2017 14:15,2,7.178,ACTIVE,215.09,352.27,59.970,1487013303,"274151322000087","219011344069620",28.63,50.20,0,335.44,398.26,207.8,198.7,0.795,821419.8,821419.8,25610,0,0,0,L,1151911521,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487013342,1615321.00
02/13/2017 14:30,2,7.320,ACTIVE,220.52,370.30,59.965,1487014203,"201051344000645","219011344069620",28.75,32.00,0,340.85,420.80,213.2,203.8,0.959,618403.1,618403.1,25307,0,0,0,L,1122011218,0,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014204,1615322.00
02/13/2017 14:30,2,6.658,ACTIVE,214.87,372.41,59.938,1487014203,"274151322000085","219011344069620",27.00,42.00,0,336.34,394.35,181.9,173.6,0.698,848301.8,848301.8,25329,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014205,1615323.00
02/13/2017 14:30,2,7.217,ACTIVE,219.84,371.51,59.954,1487014203,"201051344000633","219011344069620",29.08,32.40,0,340.25,420.80,212.8,203.4,0.981,607378.0,607378.0,25807,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014206,1615324.00
02/13/2017 14:30,2,7.324,ACTIVE,221.42,371.51,59.954,1487014203,"201051344000469","219011344069620",29.26,23.80,0,340.25,422.00,217.1,207.6,0.994,610243.8,610243.8,25767,0,0,0,L,1122011218,0,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014207,1615325.00
02/13/2017 14:30,2,6.338,ACTIVE,217.13,365.80,59.970,1487014203,"201051344000646","219011344069620",29.62,31.30,0,335.44,409.38,190.1,181.6,0.893,605883.0,605883.0,25683,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014208,1615326.00
02/13/2017 14:30,2,6.918,ACTIVE,215.09,356.18,59.954,1487014203,"274151322000052","219011344069620",28.49,47.80,0,334.84,397.96,199.5,190.6,0.782,877008.5,877008.5,25108,0,0,0,L,1151911521,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014209,1615327.00
02/13/2017 14:30,2,6.678,ACTIVE,218.48,366.70,59.959,1487014203,"201051344000585","219011344069620",29.22,29.50,0,335.74,409.38,197.5,188.7,0.915,616345.5,616345.5,25842,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014210,1615328.00
02/13/2017 14:30,2,6.381,ACTIVE,216.67,365.49,59.959,1487014203,"201051344001230","219011344069620",29.50,31.00,0,336.34,409.68,190.6,182.1,0.884,609365.0,609365.0,25534,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014211,1615329.00
02/13/2017 14:30,2,6.463,ACTIVE,218.48,365.80,59.959,1487014203,"201051344000582","219011344069620",29.20,29.30,0,335.44,409.68,191.0,182.4,0.866,601219.6,601219.6,25721,0,0,0,L,1122011218,0,124.94,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014212,1615330.00
02/13/2017 14:30,2,6.395,ACTIVE,217.13,365.19,59.954,1487014203,"201051344000955","219011344069620",29.16,30.30,0,336.64,408.18,188.9,180.4,0.884,616767.6,616767.6,25647,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014213,1615331.00
