ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 14:30,2,4.535,ACTIVE,214.64,432.82,59.933,1487014203,"274151322000094","219011344069620",39.86,40.80,0,400.06,469.79,184.1,175.8,0.716,722257.1,722257.1,25991,0,0,0,L,1151911521,0,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014214,1615332.00
02/13/2017 14:30,2,7.260,ACTIVE,220.97,370.60,59.954,1487014203,"201051344000579","219011344069620",28.88,35.20,0,341.15,423.81,212.3,203.0,0.981,625820.3,625820.3,25628,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014215,1615333.00
02/13/2017 14:30,2,6.361,ACTIVE,216.67,363.99,59.991,1487014203,"201051344000890","219011344069620",29.28,32.40,0,336.34,409.68,188.6,180.1,0.866,613174.1,613174.1,25736,0,0,0,L,1122011218,0,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014216,1615334.00
02/13/2017 14:30,2,6.305,ACTIVE,217.58,364.89,59.991,1487014203,"201051344000438","219011344069620",29.38,29.80,0,336.34,409.38,187.5,179.0,0.879,614288.6,614288.6,25725,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014217,1615335.00
02/13/2017 14:30,2,6.186,ACTIVE,217.13,355.88,59.944,1487014203,"201051344000417","219011344069620",19.20,31.50,0,338.14,387.14,120.3,114.2,0.552,597039.9,597039.9,25952,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014218,1615336.00
02/13/2017 14:30,2,6.744,ACTIVE,214.41,382.33,59.959,1487014203,"274151322000083","219011344069620",28.53,48.00,0,336.64,397.96,194.6,185.9,0.791,868394.0,868394.0,25159,0,0,0,L,1151911521,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014219,1615337.00
02/13/2017 14:30,2,7.156,ACTIVE,215.32,358.28,59.959,1487014203,"274151322000076","219011344069620",28.86,46.40,0,335.14,400.96,208.9,199.7,0.835,925624.2,925624.2,25257,0,0,0,L,1151911521,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014220,1615338.00
02/13/2017 14:30,2,7.197,ACTIVE,219.39,370.60,59.981,1487014203,"201051344000868","219011344069620",29.10,26.00,0,341.15,422.60,212.2,202.9,0.959,608688.2,608688.2,25793,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014221,1615339.00
02/13/2017 14:30,2,7.158,ACTIVE,214.41,361.89,59.975,1487014203,"274151322000095","219011344069620",28.80,45.50,0,335.74,402.46,208.7,199.5,0.795,916868.4,916868.4,25364,0,0,0,L,1151911521,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014222,1615340.00
02/13/2017 14:30,2,7.275,ACTIVE,220.97,365.19,59.965,1487014203,"201051344000988","219011344069620",18.65,27.80,0,343.55,397.96,137.5,130.8,0.628,569867.8,569867.8,25830,0,0,0,L,1122011218,0,125.17,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014222,1615341.00
02/13/2017 14:30,2,6.422,ACTIVE,217.58,364.89,60.002,1487014203,"201051344001025","219011344069620",29.30,31.30,0,336.34,409.08,190.4,181.9,0.866,613937.6,613937.6,25911,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014223,1615342.00
02/13/2017 14:30,2,7.260,ACTIVE,220.74,370.60,59.959,1487014203,"201051344000458","219011344069620",28.92,32.80,0,341.45,421.40,212.8,203.4,1.021,618826.1,618826.1,25456,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014224,1615343.00
02/13/2017 14:30,2,7.254,ACTIVE,221.19,372.11,59.965,1487014203,"201051344000853","219011344069620",29.02,31.50,0,341.15,425.61,213.1,203.7,0.999,618460.1,618460.1,25300,0,0,0,L,1122011218,0,126.07,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014225,1615344.00
02/13/2017 14:30,2,6.258,ACTIVE,216.45,363.99,59.970,1487014203,"201051344000685","219011344069620",29.42,30.00,0,335.74,409.08,186.5,178.1,0.871,614222.7,614222.7,25605,0,0,0,L,1122011218,0,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014226,1615345.00
02/13/2017 14:30,2,6.293,ACTIVE,217.80,364.89,59.970,1487014203,"201051344000917","219011344069620",29.40,30.80,0,336.04,408.78,187.5,179.0,0.879,611454.6,611454.6,25585,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014227,1615346.00
02/13/2017 14:30,2,6.250,ACTIVE,216.67,362.49,59.949,1487014203,"201051344001145","219011344069620",29.38,30.50,0,336.34,408.78,186.0,177.6,0.853,618076.8,618076.8,25451,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014228,1615347.00
02/13/2017 14:30,2,6.361,ACTIVE,218.03,364.29,59.944,1487014203,"201051344000651","219011344069620",28.98,29.50,0,338.14,412.98,186.6,178.2,0.853,608991.6,608991.6,25783,0,0,0,L,1122011218,0,125.40,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014229,1615348.00
02/13/2017 14:30,2,6.521,ACTIVE,214.64,374.81,59.965,1487014203,"274151322000088","219011344069620",28.21,41.30,0,335.74,396.75,186.2,177.8,0.707,832607.2,832607.2,25369,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014230,1615349.00
02/13/2017 14:30,2,4.375,ACTIVE,215.54,442.74,59.970,1487014203,"274151322000068","219011344069620",39.74,43.00,0,398.26,470.99,176.3,168.2,0.676,723111.5,723111.5,25889,0,0,0,L,1151911521,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014231,1615350.00
02/13/2017 14:30,2,6.154,ACTIVE,217.35,363.99,59.965,1487014203,"201051344001135","219011344069620",28.90,31.30,0,335.44,408.48,180.1,171.9,0.835,604471.7,604471.7,25835,0,0,0,L,1122011218,0,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014231,1615351.00
02/13/2017 14:30,2,6.916,ACTIVE,218.48,367.90,59.965,1487014203,"201051344000594","219011344069620",28.75,36.50,0,337.24,422.00,201.3,192.4,0.924,620855.4,620855.4,25704,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014232,1615352.00
02/13/2017 14:30,2,6.025,ACTIVE,217.80,363.69,60.012,1487014203,"201051344001203","219011344069620",29.34,30.30,0,338.14,412.08,179.0,170.8,0.835,612593.1,612593.1,25847,0,0,0,L,1122011218,0,125.40,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014233,1615353.00
02/13/2017 14:30,2,6.322,ACTIVE,214.64,367.60,59.970,1487014203,"274151322000054","219011344069620",27.43,44.30,0,335.44,396.75,175.7,167.6,0.672,849676.9,849676.9,25287,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014234,1615354.00
02/13/2017 14:30,2,6.834,ACTIVE,219.39,367.00,59.970,1487014203,"201051344000867","219011344069620",28.82,33.00,0,340.55,420.50,199.5,190.6,0.906,607555.3,607555.3,25848,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014235,1615355.00
02/13/2017 14:30,2,5.875,ACTIVE,217.58,363.69,59.986,1487014203,"201051344001093","219011344069620",29.74,27.80,0,336.64,408.48,176.8,168.8,0.800,610209.5,610209.5,25686,0,0,0,L,1122011218,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014236,1615356.00
02/13/2017 14:30,2,7.053,ACTIVE,220.06,372.41,60.002,1487014203,"201051344000900","219011344069620",29.30,29.50,0,338.44,422.60,209.4,200.2,0.937,626743.1,626743.1,25210,0,0,0,L,1122011218,0,125.17,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014237,1615357.00
02/13/2017 14:30,2,7.111,ACTIVE,220.06,368.80,59.975,1487014203,"201051344000648","219011344069620",28.43,31.50,0,340.25,421.70,204.7,195.6,0.937,616336.6,616336.6,25297,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014238,1615358.00
02/13/2017 14:30,2,7.135,ACTIVE,220.52,367.30,60.002,1487014203,"201051344000569","219011344069620",29.04,29.50,0,340.25,422.00,209.8,200.6,0.959,628197.4,628197.4,25191,0,0,0,L,1122011218,0,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014239,1615359.00
02/13/2017 14:30,2,7.076,ACTIVE,220.74,373.01,59.975,1487014203,"201051344000983","219011344069620",29.30,32.40,0,339.95,421.70,210.0,200.7,0.977,619692.4,619692.4,25391,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014240,1615360.00
02/13/2017 14:30,2,7.143,ACTIVE,220.74,370.30,59.970,1487014203,"201051344001158","219011344069620",28.15,32.60,0,340.85,420.20,203.5,194.5,0.946,608168.0,608168.0,25729,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014241,1615361.00
02/13/2017 14:30,2,7.031,ACTIVE,220.74,372.11,59.970,1487014203,"201051344000576","219011344069620",28.92,30.80,0,340.85,421.70,205.9,196.8,0.932,619101.4,619101.4,25271,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014242,1615362.00
02/13/2017 14:30,2,6.490,ACTIVE,214.64,366.10,59.959,1487014203,"274151322000087","219011344069620",28.37,50.40,0,335.44,396.75,186.4,178.0,0.725,821467.2,821467.2,25611,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487014243,1615363.00
02/13/2017 14:45,2,7.338,ACTIVE,220.52,372.41,59.981,1487015103,"201051344000645","219011344069620",28.51,32.00,0,341.45,418.09,211.8,202.5,0.955,618453.8,618453.8,25308,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015105,1615364.00
02/13/2017 14:45,2,6.656,ACTIVE,214.87,371.21,59.986,1487015103,"274151322000085","219011344069620",26.92,42.50,0,337.54,392.55,181.4,173.2,0.689,848345.1,848345.1,25330,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015105,1615365.00
02/13/2017 14:45,2,7.230,ACTIVE,219.84,370.90,59.986,1487015103,"201051344000633","219011344069620",28.69,32.20,0,340.55,417.49,210.1,200.8,0.977,607428.3,607428.3,25808,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015106,1615366.00
02/13/2017 14:45,2,7.094,ACTIVE,221.19,372.41,59.991,1487015103,"201051344000469","219011344069620",29.54,24.50,0,340.55,418.39,212.1,202.8,0.990,610294.6,610294.6,25768,0,0,0,L,1122011218,0,124.94,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015107,1615367.00
02/13/2017 14:45,2,6.271,ACTIVE,217.13,365.80,59.975,1487015103,"201051344000646","219011344069620",29.56,31.30,0,335.44,406.07,187.7,179.2,0.897,605927.6,605927.6,25684,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015108,1615368.00
02/13/2017 14:45,2,6.713,ACTIVE,214.87,377.82,59.975,1487015103,"274151322000052","219011344069620",28.77,47.50,0,336.04,395.55,195.4,186.7,0.765,877055.1,877055.1,25109,0,0,0,L,1151911521,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015109,1615369.00
02/13/2017 14:45,2,6.428,ACTIVE,218.26,367.00,59.981,1487015103,"201051344000585","219011344069620",29.70,29.80,0,336.64,408.48,193.2,184.6,0.897,616391.5,616391.5,25843,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015110,1615370.00
02/13/2017 14:45,2,6.193,ACTIVE,216.90,363.69,59.986,1487015103,"201051344001230","219011344069620",29.74,31.30,0,336.94,406.07,186.6,178.1,0.879,609409.4,609409.4,25535,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015111,1615371.00
02/13/2017 14:45,2,6.271,ACTIVE,218.26,365.49,59.991,1487015103,"201051344000582","219011344069620",29.74,28.00,0,336.94,409.68,188.7,180.2,0.857,601264.4,601264.4,25722,0,0,0,L,1122011218,0,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015112,1615372.00
02/13/2017 14:45,2,6.178,ACTIVE,217.35,364.89,59.970,1487015103,"201051344000955","219011344069620",29.80,30.30,0,336.64,405.47,186.4,178.0,0.879,616812.0,616812.0,25648,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015113,1615373.00
02/13/2017 14:45,2,4.492,ACTIVE,214.64,429.52,59.975,1487015103,"274151322000094","219011344069620",39.92,41.30,0,400.36,466.79,183.6,175.3,0.707,722300.4,722300.4,25992,0,0,0,L,1151911521,0,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015114,1615374.00
02/13/2017 14:45,2,7.158,ACTIVE,221.19,373.01,59.959,1487015103,"201051344000579","219011344069620",29.04,34.00,0,341.45,416.59,210.3,201.1,0.968,625870.5,625870.5,25629,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015115,1615375.00
02/13/2017 14:45,2,6.291,ACTIVE,217.13,364.29,59.991,1487015103,"201051344000890","219011344069620",29.56,32.00,0,336.34,406.07,188.4,179.9,0.866,613218.8,613218.8,25737,0,0,0,L,1122011218,0,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015115,1615376.00
02/13/2017 14:45,2,6.281,ACTIVE,217.80,365.49,59.975,1487015103,"201051344000438","219011344069620",29.44,30.50,0,336.94,405.47,187.3,178.8,0.875,614333.1,614333.1,25726,0,0,0,L,1122011218,0,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015116,1615377.00
02/13/2017 14:45,2,6.213,ACTIVE,217.58,358.28,59.975,1487015103,"201051344000417","219011344069620",19.22,31.80,0,338.74,384.73,120.9,114.8,0.566,597068.4,597068.4,25953,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015117,1615378.00
02/13/2017 14:45,2,6.729,ACTIVE,214.41,351.67,59.975,1487015103,"274151322000083","219011344069620",28.78,47.30,0,336.64,395.85,195.9,187.2,0.782,868440.6,868440.6,25160,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015118,1615379.00
02/13/2017 14:45,2,7.090,ACTIVE,215.77,369.70,59.991,1487015103,"274151322000076","219011344069620",29.40,45.80,0,335.74,399.16,211.1,201.8,0.822,925674.4,925674.4,25258,0,0,0,L,1151911521,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015119,1615380.00
02/13/2017 14:45,2,7.246,ACTIVE,219.39,368.80,59.965,1487015103,"201051344000868","219011344069620",28.92,26.80,0,340.85,418.70,212.1,202.8,0.950,608739.0,608739.0,25794,0,0,0,L,1122011218,0,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015120,1615381.00
02/13/2017 14:45,2,7.053,ACTIVE,214.41,363.09,59.959,1487015103,"274151322000095","219011344069620",29.52,47.00,0,336.04,399.16,210.7,201.4,0.804,916918.6,916918.6,25365,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015121,1615382.00
02/13/2017 14:45,2,7.180,ACTIVE,221.19,364.59,59.970,1487015103,"201051344000988","219011344069620",18.98,28.30,0,342.95,395.25,138.0,131.2,0.632,569900.6,569900.6,25831,0,0,0,L,1122011218,0,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015122,1615383.00
02/13/2017 14:45,2,6.389,ACTIVE,218.26,364.29,59.981,1487015103,"201051344001025","219011344069620",29.66,31.30,0,336.34,406.07,191.8,183.2,0.862,613983.2,613983.2,25912,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015123,1615384.00
02/13/2017 14:45,2,7.299,ACTIVE,220.97,371.81,59.965,1487015103,"201051344000458","219011344069620",28.90,33.00,0,341.45,418.39,213.6,204.3,1.003,618877.1,618877.1,25457,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015124,1615385.00
02/13/2017 14:45,2,7.324,ACTIVE,221.64,372.41,60.002,1487015103,"201051344000853","219011344069620",28.84,31.50,0,341.45,418.39,214.1,204.7,0.994,618511.3,618511.3,25301,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015125,1615386.00
02/13/2017 14:45,2,6.342,ACTIVE,217.13,363.09,59.970,1487015103,"201051344000685","219011344069620",29.44,29.80,0,336.64,405.17,189.1,180.6,0.902,614267.5,614267.5,25606,0,0,0,L,1122011218,0,125.17,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015125,1615387.00
02/13/2017 14:45,2,6.354,ACTIVE,218.48,365.80,59.933,1487015103,"201051344000917","219011344069620",29.74,30.30,0,336.04,405.77,191.3,182.7,0.902,611499.9,611499.9,25586,0,0,0,L,1122011218,0,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015126,1615388.00
02/13/2017 14:45,2,6.318,ACTIVE,217.13,364.59,59.975,1487015103,"201051344001145","219011344069620",29.62,30.50,0,336.64,405.47,189.7,181.1,0.871,618121.8,618121.8,25452,0,0,0,L,1122011218,0,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015127,1615389.00
02/13/2017 14:45,2,6.367,ACTIVE,218.48,367.00,59.959,1487015103,"201051344000651","219011344069620",29.72,29.00,0,338.44,409.38,191.5,182.9,0.866,609037.0,609037.0,25784,0,0,0,L,1122011218,0,125.62,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015128,1615390.00
02/13/2017 14:45,2,6.611,ACTIVE,214.64,353.17,59.959,1487015103,"274151322000088","219011344069620",28.47,41.50,0,336.34,394.05,190.3,181.7,0.716,832652.4,832652.4,25370,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015129,1615391.00
02/13/2017 14:45,2,4.578,ACTIVE,215.54,429.22,59.959,1487015103,"274151322000068","219011344069620",39.56,42.50,0,400.96,470.69,183.8,175.4,0.703,723154.9,723154.9,25890,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015130,1615392.00
02/13/2017 14:45,2,6.365,ACTIVE,218.03,366.10,59.917,1487015103,"201051344001135","219011344069620",29.28,31.50,0,336.64,405.47,188.9,180.4,0.884,604516.5,604516.5,25836,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015131,1615393.00
02/13/2017 14:45,2,7.289,ACTIVE,218.93,369.70,59.970,1487015103,"201051344000594","219011344069620",28.61,36.30,0,339.04,418.09,211.1,201.9,0.963,620905.8,620905.8,25705,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015132,1615394.00
02/13/2017 14:45,2,6.381,ACTIVE,218.26,365.80,59.959,1487015103,"201051344001203","219011344069620",29.52,30.30,0,339.04,408.48,190.8,182.3,0.893,612638.4,612638.4,25848,0,0,0,L,1122011218,0,125.62,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015133,1615395.00
02/13/2017 14:45,2,6.691,ACTIVE,214.64,365.80,59.970,1487015103,"274151322000054","219011344069620",27.39,44.50,0,336.64,394.35,185.8,177.4,0.694,849721.1,849721.1,25288,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015135,1615396.00
02/13/2017 14:45,2,7.211,ACTIVE,219.84,368.50,59.959,1487015103,"201051344000867","219011344069620",28.86,33.00,0,341.75,416.89,210.6,201.3,0.941,607605.7,607605.7,25849,0,0,0,L,1122011218,0,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015136,1615397.00
02/13/2017 14:45,2,6.199,ACTIVE,218.03,365.80,59.959,1487015103,"201051344001093","219011344069620",29.98,27.00,0,336.94,405.17,188.1,179.7,0.853,610254.1,610254.1,25687,0,0,0,L,1122011218,0,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015136,1615398.00
02/13/2017 14:45,2,7.338,ACTIVE,220.74,375.41,59.954,1487015103,"201051344000900","219011344069620",29.26,29.00,0,340.55,419.60,217.3,207.8,0.981,626795.1,626795.1,25211,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015137,1615399.00
02/13/2017 14:45,2,7.209,ACTIVE,220.29,370.60,59.954,1487015103,"201051344000648","219011344069620",28.78,31.00,0,341.15,419.00,210.0,200.7,0.959,616386.8,616386.8,25298,0,0,0,L,1122011218,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015138,1615400.00
02/13/2017 14:45,2,7.279,ACTIVE,220.74,372.11,59.965,1487015103,"201051344000569","219011344069620",28.86,30.80,0,340.55,419.00,212.6,203.3,0.972,628248.4,628248.4,25192,0,0,0,L,1122011218,0,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015139,1615401.00
02/13/2017 14:45,2,7.311,ACTIVE,221.19,370.90,59.954,1487015103,"201051344000983","219011344069620",28.98,32.20,0,340.85,418.70,214.4,205.0,0.999,619743.7,619743.7,25392,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015140,1615402.00
02/13/2017 14:45,2,7.279,ACTIVE,220.97,370.90,59.954,1487015103,"201051344001158","219011344069620",28.37,31.80,0,340.85,416.89,209.1,199.9,0.955,608217.8,608217.8,25730,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015141,1615403.00
02/13/2017 14:45,2,7.186,ACTIVE,220.97,372.41,59.949,1487015103,"201051344000576","219011344069620",29.18,30.00,0,339.95,418.09,212.4,203.1,0.981,619152.1,619152.1,25272,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015142,1615404.00
02/13/2017 14:45,2,6.631,ACTIVE,214.87,367.90,59.965,1487015103,"274151322000087","219011344069620",28.80,50.40,0,336.64,394.35,193.4,184.7,0.742,821513.2,821513.2,25612,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487015143,1615405.00
02/13/2017 15:00,2,3.547,ACTIVE,217.58,356.18,59.965,1487016003,"201051344000645","219011344069620",29.84,28.00,0,339.65,417.79,107.2,101.5,0.508,618493.5,618493.5,25309,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016004,1615406.00
02/13/2017 15:00,2,3.258,ACTIVE,213.74,355.88,59.959,1487016003,"274151322000085","219011344069620",28.57,37.30,0,332.13,392.55,94.2,89.0,0.358,848379.4,848379.4,25331,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016005,1615407.00
02/13/2017 15:00,2,3.547,ACTIVE,217.13,357.38,59.965,1487016003,"201051344000633","219011344069620",30.08,28.50,0,339.04,416.59,108.1,102.4,0.499,607467.6,607467.6,25809,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016006,1615408.00
02/13/2017 15:00,2,3.582,ACTIVE,217.80,358.28,59.938,1487016003,"201051344000469","219011344069620",30.26,22.30,0,339.34,418.09,109.8,104.1,0.521,610334.3,610334.3,25769,0,0,0,L,1122011218,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016007,1615409.00
02/13/2017 15:00,2,3.164,ACTIVE,215.09,353.17,59.996,1487016003,"201051344000646","219011344069620",30.81,27.50,0,336.04,406.07,98.8,93.4,0.464,605962.9,605962.9,25685,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016008,1615410.00
02/13/2017 15:00,2,3.375,ACTIVE,213.74,351.67,59.986,1487016003,"274151322000052","219011344069620",30.02,42.80,0,335.44,395.55,102.5,97.1,0.393,877091.7,877091.7,25110,0,0,0,L,1151911521,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016009,1615411.00
02/13/2017 15:00,2,3.324,ACTIVE,215.77,354.37,59.975,1487016003,"201051344000585","219011344069620",30.40,26.30,0,337.54,410.28,102.3,96.8,0.473,616427.8,616427.8,25844,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016009,1615412.00
02/13/2017 15:00,2,3.146,ACTIVE,215.09,351.67,59.991,1487016003,"201051344001230","219011344069620",30.55,27.50,0,336.04,406.07,97.4,92.1,0.460,609444.4,609444.4,25536,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016010,1615413.00
02/13/2017 15:00,2,3.191,ACTIVE,216.00,354.67,59.938,1487016003,"201051344000582","219011344069620",30.43,24.50,0,337.54,409.98,98.4,93.1,0.446,601299.8,601299.8,25723,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016011,1615414.00
02/13/2017 15:00,2,3.182,ACTIVE,215.09,351.97,60.007,1487016003,"201051344000955","219011344069620",30.28,27.00,0,335.74,405.77,97.6,92.3,0.460,616847.0,616847.0,25649,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016012,1615415.00
02/13/2017 15:00,2,2.266,ACTIVE,213.74,426.51,59.959,1487016003,"274151322000094","219011344069620",39.88,36.00,0,403.97,469.79,91.6,86.5,0.354,722334.0,722334.0,25993,0,0,0,L,1151911521,0,122.23,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016013,1615416.00
02/13/2017 15:00,2,3.590,ACTIVE,217.58,356.48,60.012,1487016003,"201051344000579","219011344069620",29.96,31.00,0,339.95,416.59,108.9,103.2,0.508,625909.7,625909.7,25630,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016014,1615417.00
02/13/2017 15:00,2,3.207,ACTIVE,215.09,352.57,59.996,1487016003,"201051344000890","219011344069620",30.43,27.80,0,336.04,406.37,98.9,93.5,0.451,613254.1,613254.1,25738,0,0,0,L,1122011218,0,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016015,1615418.00
02/13/2017 15:00,2,3.191,ACTIVE,215.77,354.07,60.012,1487016003,"201051344000438","219011344069620",30.38,27.00,0,337.54,406.37,98.2,92.9,0.460,614368.2,614368.2,25727,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016016,1615419.00
02/13/2017 15:00,2,3.186,ACTIVE,215.32,359.48,59.965,1487016003,"201051344000417","219011344069620",19.66,27.80,0,319.51,397.96,63.5,59.3,0.539,597090.8,597090.8,25954,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016017,1615420.00
02/13/2017 15:00,2,3.309,ACTIVE,213.29,355.58,59.981,1487016003,"274151322000083","219011344069620",30.08,41.80,0,335.74,395.25,100.8,95.4,0.398,868477.1,868477.1,25161,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016018,1615421.00
02/13/2017 15:00,2,3.471,ACTIVE,213.96,362.49,59.986,1487016003,"274151322000076","219011344069620",30.73,39.80,0,335.44,398.86,107.8,102.2,0.424,925713.7,925713.7,25259,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016018,1615422.00
02/13/2017 15:00,2,3.539,ACTIVE,216.45,355.58,59.986,1487016003,"201051344000868","219011344069620",29.70,23.50,0,338.44,417.79,106.5,100.8,0.482,608778.4,608778.4,25795,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016019,1615423.00
02/13/2017 15:00,2,3.430,ACTIVE,213.51,347.46,59.949,1487016003,"274151322000095","219011344069620",30.42,40.00,0,335.74,399.16,105.7,100.1,0.398,916957.8,916957.8,25366,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016020,1615424.00
02/13/2017 15:00,2,3.469,ACTIVE,217.35,363.69,59.944,1487016003,"201051344000988","219011344069620",19.60,24.80,0,323.11,396.45,68.9,64.5,0.583,569926.0,569926.0,25832,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016021,1615425.00
02/13/2017 15:00,2,3.123,ACTIVE,215.54,352.87,60.028,1487016003,"201051344001025","219011344069620",30.49,28.00,0,337.54,406.97,96.4,91.1,0.438,614018.9,614018.9,25913,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016022,1615426.00
02/13/2017 15:00,2,3.436,ACTIVE,217.35,356.18,59.970,1487016003,"201051344000458","219011344069620",29.98,30.30,0,340.25,418.09,104.3,98.7,0.495,618916.4,618916.4,25458,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016023,1615427.00
02/13/2017 15:00,2,3.387,ACTIVE,217.80,358.28,59.996,1487016003,"201051344000853","219011344069620",30.30,28.30,0,340.85,420.80,104.0,98.4,0.491,618550.7,618550.7,25302,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016024,1615428.00
02/13/2017 15:00,2,3.020,ACTIVE,215.09,352.87,60.007,1487016003,"201051344000685","219011344069620",30.24,26.30,0,336.94,406.07,92.5,87.4,0.446,614302.6,614302.6,25607,0,0,0,L,1122011218,0,124.27,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016025,1615429.00
02/13/2017 15:00,2,2.988,ACTIVE,215.32,352.27,59.970,1487016003,"201051344000917","219011344069620",30.63,26.80,0,337.54,406.67,92.7,87.5,0.438,611535.2,611535.2,25587,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016026,1615430.00
02/13/2017 15:00,2,2.953,ACTIVE,214.87,352.27,59.959,1487016003,"201051344001145","219011344069620",30.59,26.30,0,337.24,405.77,91.6,86.5,0.420,618156.8,618156.8,25453,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016027,1615431.00
02/13/2017 15:00,2,2.988,ACTIVE,215.77,351.97,60.007,1487016003,"201051344000651","219011344069620",30.49,25.30,0,338.44,411.18,92.2,87.1,0.424,609072.4,609072.4,25785,0,0,0,L,1122011218,0,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016028,1615432.00
02/13/2017 15:00,2,3.020,ACTIVE,213.51,355.88,59.981,1487016003,"274151322000088","219011344069620",29.50,36.50,0,336.34,394.35,90.2,85.1,0.336,832687.5,832687.5,25371,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016029,1615433.00
02/13/2017 15:00,2,1.977,ACTIVE,214.41,445.45,59.991,1487016003,"274151322000068","219011344069620",41.85,37.80,0,404.57,474.00,84.3,79.5,0.314,723188.3,723188.3,25891,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016030,1615434.00
02/13/2017 15:00,2,3.002,ACTIVE,215.09,351.67,60.002,1487016003,"201051344001135","219011344069620",30.28,28.00,0,336.94,405.77,92.1,86.9,0.424,604551.4,604551.4,25837,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016030,1615435.00
02/13/2017 15:00,2,3.314,ACTIVE,216.22,354.37,59.986,1487016003,"201051344000594","219011344069620",30.30,32.60,0,337.24,418.39,101.8,96.3,0.473,620944.6,620944.6,25706,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016031,1615436.00
02/13/2017 15:00,2,3.016,ACTIVE,215.77,352.87,60.002,1487016003,"201051344001203","219011344069620",30.65,26.80,0,339.04,410.28,93.6,88.4,0.442,612673.5,612673.5,25849,0,0,0,L,1122011218,0,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016032,1615437.00
02/13/2017 15:00,2,3.166,ACTIVE,213.51,349.26,59.970,1487016003,"274151322000054","219011344069620",28.67,39.80,0,329.43,393.75,91.9,86.8,0.354,849755.3,849755.3,25289,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016033,1615438.00
02/13/2017 15:00,2,3.350,ACTIVE,217.13,355.88,59.996,1487016003,"201051344000867","219011344069620",30.30,29.00,0,339.34,417.19,102.7,97.2,0.473,607644.3,607644.3,25850,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016034,1615439.00
02/13/2017 15:00,2,2.963,ACTIVE,215.77,353.77,59.928,1487016003,"201051344001093","219011344069620",30.87,23.30,0,337.84,405.77,92.7,87.6,0.402,610288.6,610288.6,25688,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016035,1615440.00
02/13/2017 15:00,2,3.410,ACTIVE,217.13,356.18,59.970,1487016003,"201051344000900","219011344069620",30.38,26.00,0,339.04,419.00,104.9,99.3,0.482,626834.7,626834.7,25212,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016036,1615441.00
02/13/2017 15:00,2,3.381,ACTIVE,217.35,355.88,59.991,1487016003,"201051344000648","219011344069620",30.04,27.50,0,339.65,418.70,102.8,97.3,0.477,616425.2,616425.2,25299,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016037,1615442.00
02/13/2017 15:00,2,3.402,ACTIVE,217.58,355.88,59.981,1487016003,"201051344000569","219011344069620",30.32,28.00,0,339.34,417.79,104.5,98.9,0.486,628287.2,628287.2,25193,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016038,1615443.00
02/13/2017 15:00,2,3.496,ACTIVE,217.58,357.08,60.007,1487016003,"201051344000983","219011344069620",30.10,28.80,0,339.34,418.70,106.7,101.0,0.504,619782.8,619782.8,25393,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016039,1615444.00
02/13/2017 15:00,2,3.447,ACTIVE,217.58,356.78,60.007,1487016003,"201051344001158","219011344069620",30.02,28.80,0,339.95,416.59,104.8,99.2,0.491,608255.9,608255.9,25731,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016040,1615445.00
02/13/2017 15:00,2,3.498,ACTIVE,217.80,357.38,59.970,1487016003,"201051344000576","219011344069620",30.08,26.30,0,339.34,417.49,106.6,101.0,0.499,619190.6,619190.6,25273,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016041,1615446.00
02/13/2017 15:00,2,3.219,ACTIVE,213.51,348.36,59.954,1487016003,"274151322000087","219011344069620",29.82,44.00,0,336.94,394.35,97.2,91.9,0.362,821548.4,821548.4,25613,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016042,1615447.00
02/13/2017 15:15,2,4.504,ACTIVE,218.71,359.48,60.012,1487016903,"201051344000645","219011344069620",29.86,26.00,0,340.25,412.98,136.2,129.5,0.619,618525.8,618525.8,25310,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016904,1615448.00
02/13/2017 15:15,2,4.092,ACTIVE,214.19,363.09,60.012,1487016903,"274151322000085","219011344069620",28.78,35.20,0,332.43,388.94,119.0,113.0,0.455,848407.5,848407.5,25332,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016905,1615449.00
02/13/2017 15:15,2,4.367,ACTIVE,218.03,360.38,59.991,1487016903,"201051344000633","219011344069620",30.26,25.80,0,339.65,412.08,133.8,127.3,0.632,607499.6,607499.6,25810,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016906,1615450.00
02/13/2017 15:15,2,4.408,ACTIVE,218.71,360.69,60.007,1487016903,"201051344000469","219011344069620",30.06,20.70,0,339.34,413.29,134.3,127.7,0.628,610366.4,610366.4,25770,0,0,0,L,1122011218,0,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016907,1615451.00
02/13/2017 15:15,2,3.887,ACTIVE,215.32,355.88,59.991,1487016903,"201051344000646","219011344069620",30.63,25.50,0,337.24,401.26,120.5,114.4,0.570,605991.6,605991.6,25686,0,0,0,L,1122011218,0,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016908,1615452.00
02/13/2017 15:15,2,4.137,ACTIVE,213.96,364.89,60.012,1487016903,"274151322000052","219011344069620",29.84,39.50,0,337.24,391.34,125.1,118.8,0.495,877121.6,877121.6,25111,0,0,0,L,1151911521,0,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016909,1615453.00
02/13/2017 15:15,2,4.049,ACTIVE,216.22,355.88,60.012,1487016903,"201051344000585","219011344069620",30.57,25.00,0,337.54,402.16,125.4,119.1,0.583,616457.6,616457.6,25845,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016910,1615454.00
02/13/2017 15:15,2,3.898,ACTIVE,215.09,354.07,60.018,1487016903,"201051344001230","219011344069620",30.65,24.80,0,337.24,401.56,121.0,114.9,0.566,609473.0,609473.0,25537,0,0,0,L,1122011218,0,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016911,1615455.00
02/13/2017 15:15,2,4.012,ACTIVE,216.45,357.68,59.959,1487016903,"201051344000582","219011344069620",30.36,23.00,0,337.24,402.77,123.4,117.2,0.561,601328.6,601328.6,25724,0,0,0,L,1122011218,0,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016911,1615456.00
02/13/2017 15:15,2,4.006,ACTIVE,215.32,356.18,60.023,1487016903,"201051344000955","219011344069620",30.40,25.30,0,337.54,401.56,123.4,117.2,0.588,616875.6,616875.6,25650,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016912,1615457.00
02/13/2017 15:15,2,2.789,ACTIVE,214.41,443.04,59.996,1487016903,"274151322000094","219011344069620",41.47,35.20,0,415.39,469.49,116.6,110.6,0.446,722361.1,722361.1,25994,0,0,0,L,1151911521,0,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016914,1615458.00
02/13/2017 15:15,2,4.668,ACTIVE,218.93,362.19,60.018,1487016903,"201051344000579","219011344069620",29.96,28.50,0,340.25,412.08,141.7,134.8,0.667,625941.9,625941.9,25631,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016915,1615459.00
02/13/2017 15:15,2,4.176,ACTIVE,215.32,355.58,60.012,1487016903,"201051344000890","219011344069620",30.47,25.50,0,337.84,401.56,128.8,122.4,0.597,613283.0,613283.0,25739,0,0,0,L,1122011218,0,124.27,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016915,1615460.00
02/13/2017 15:15,2,4.160,ACTIVE,215.77,355.58,60.028,1487016903,"201051344000438","219011344069620",30.67,25.00,0,337.84,400.96,129.3,122.9,0.610,614397.1,614397.1,25728,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016916,1615461.00
02/13/2017 15:15,2,4.186,ACTIVE,215.77,352.27,59.986,1487016903,"201051344000417","219011344069620",19.90,25.80,0,319.21,398.56,84.4,79.6,0.393,597109.4,597109.4,25955,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016917,1615462.00
02/13/2017 15:15,2,4.490,ACTIVE,213.96,363.09,59.991,1487016903,"274151322000083","219011344069620",29.90,39.30,0,337.54,391.34,136.0,129.3,0.535,868507.1,868507.1,25162,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016918,1615463.00
02/13/2017 15:15,2,4.785,ACTIVE,214.87,357.08,59.965,1487016903,"274151322000076","219011344069620",30.40,37.00,0,337.24,394.35,147.2,140.2,0.570,925746.1,925746.1,25260,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016919,1615464.00
02/13/2017 15:15,2,4.861,ACTIVE,218.03,360.08,59.996,1487016903,"201051344000868","219011344069620",30.10,22.80,0,338.14,412.98,148.2,141.1,0.676,608810.7,608810.7,25796,0,0,0,L,1122011218,0,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016920,1615465.00
02/13/2017 15:15,2,4.777,ACTIVE,214.19,351.37,59.996,1487016903,"274151322000095","219011344069620",30.63,38.00,0,334.84,394.95,148.1,141.0,0.557,916990.0,916990.0,25367,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016921,1615466.00
02/13/2017 15:15,2,4.910,ACTIVE,219.16,357.98,59.996,1487016903,"201051344000988","219011344069620",19.68,23.80,0,326.12,396.75,97.8,92.5,0.442,569947.0,569947.0,25833,0,0,0,L,1122011218,0,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016922,1615467.00
02/13/2017 15:15,2,4.506,ACTIVE,216.22,357.98,59.965,1487016903,"201051344001025","219011344069620",30.02,25.80,0,338.14,401.86,137.0,130.3,0.623,614048.5,614048.5,25914,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016923,1615468.00
02/13/2017 15:15,2,5.014,ACTIVE,218.93,363.69,59.975,1487016903,"201051344000458","219011344069620",29.98,28.00,0,339.34,413.29,152.2,145.0,0.725,618949.0,618949.0,25459,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016924,1615469.00
02/13/2017 15:15,2,5.047,ACTIVE,219.61,365.49,60.044,1487016903,"201051344000853","219011344069620",30.10,26.00,0,342.95,413.59,153.8,146.5,0.725,618583.4,618583.4,25303,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016925,1615470.00
02/13/2017 15:15,2,4.471,ACTIVE,215.54,357.98,60.018,1487016903,"201051344000685","219011344069620",30.34,24.50,0,337.24,401.26,137.3,130.6,0.663,614331.6,614331.6,25608,0,0,0,L,1122011218,0,124.72,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016925,1615471.00
02/13/2017 15:15,2,4.525,ACTIVE,216.45,358.28,59.996,1487016903,"201051344000917","219011344069620",30.47,24.00,0,337.24,401.56,139.5,132.7,0.645,611564.6,611564.6,25588,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016926,1615472.00
02/13/2017 15:15,2,4.500,ACTIVE,215.54,356.48,60.028,1487016903,"201051344001145","219011344069620",30.53,24.30,0,337.54,401.56,139.2,132.4,0.645,618186.0,618186.0,25454,0,0,0,L,1122011218,0,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016927,1615473.00
