ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 15:15,2,4.574,ACTIVE,216.67,359.18,60.002,1487016903,"201051344000651","219011344069620",30.38,23.00,0,337.84,405.17,140.8,133.9,0.641,609101.9,609101.9,25786,0,0,0,L,1122011218,0,124.94,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016928,1615474.00
02/13/2017 15:15,2,4.600,ACTIVE,213.96,365.49,59.986,1487016903,"274151322000088","219011344069620",29.76,34.80,0,337.24,390.14,138.5,131.7,0.530,832716.7,832716.7,25372,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016929,1615475.00
02/13/2017 15:15,2,3.127,ACTIVE,215.09,439.13,59.986,1487016903,"274151322000068","219011344069620",41.31,36.30,0,415.69,473.10,131.1,124.6,0.491,723215.9,723215.9,25892,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016930,1615476.00
02/13/2017 15:15,2,4.498,ACTIVE,216.22,358.28,60.018,1487016903,"201051344001135","219011344069620",30.32,25.80,0,338.14,400.96,138.1,131.4,0.645,604580.6,604580.6,25838,0,0,0,L,1122011218,0,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016931,1615477.00
02/13/2017 15:15,2,4.992,ACTIVE,217.58,361.29,59.959,1487016903,"201051344000594","219011344069620",30.26,29.80,0,337.84,412.68,153.0,145.8,0.716,620977.2,620977.2,25707,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016932,1615478.00
02/13/2017 15:15,2,4.504,ACTIVE,216.45,356.48,59.944,1487016903,"201051344001203","219011344069620",30.34,24.00,0,338.14,403.37,138.4,131.6,0.645,612702.9,612702.9,25850,0,0,0,L,1122011218,0,124.94,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016933,1615479.00
02/13/2017 15:15,2,4.645,ACTIVE,214.19,361.59,60.002,1487016903,"274151322000054","219011344069620",29.00,37.80,0,336.94,390.74,136.4,129.7,0.521,849784.4,849784.4,25290,0,0,0,L,1151911521,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016934,1615480.00
02/13/2017 15:15,2,4.904,ACTIVE,218.48,360.69,60.012,1487016903,"201051344000867","219011344069620",30.38,27.80,0,339.04,412.38,150.8,143.6,0.694,607676.7,607676.7,25851,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016935,1615481.00
02/13/2017 15:15,2,4.324,ACTIVE,216.22,357.38,60.012,1487016903,"201051344001093","219011344069620",30.75,21.80,0,338.14,400.66,134.8,128.1,0.623,610317.5,610317.5,25689,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016936,1615482.00
02/13/2017 15:15,2,4.906,ACTIVE,218.71,362.79,60.012,1487016903,"201051344000900","219011344069620",30.73,24.50,0,339.34,414.19,152.7,145.5,0.694,626867.8,626867.8,25213,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016937,1615483.00
02/13/2017 15:15,2,4.906,ACTIVE,218.48,361.59,59.996,1487016903,"201051344000648","219011344069620",29.96,25.80,0,339.65,413.59,148.8,141.6,0.676,616457.6,616457.6,25300,0,0,0,L,1122011218,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016938,1615484.00
02/13/2017 15:15,2,4.857,ACTIVE,218.71,362.79,60.002,1487016903,"201051344000569","219011344069620",30.32,26.30,0,339.34,412.98,149.2,142.1,0.698,628319.9,628319.9,25194,0,0,0,L,1122011218,0,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016939,1615485.00
02/13/2017 15:15,2,4.912,ACTIVE,218.93,362.49,59.959,1487016903,"201051344000983","219011344069620",30.18,27.00,0,339.34,414.19,150.1,143.0,0.707,619815.9,619815.9,25394,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016939,1615486.00
02/13/2017 15:15,2,4.812,ACTIVE,218.93,362.49,60.002,1487016903,"201051344001158","219011344069620",29.88,26.50,0,339.65,412.08,145.5,138.5,0.681,608288.2,608288.2,25732,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016940,1615487.00
02/13/2017 15:15,2,4.789,ACTIVE,218.93,363.99,59.996,1487016903,"201051344000576","219011344069620",30.04,24.80,0,340.85,412.98,145.7,138.7,0.681,619223.2,619223.2,25274,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016941,1615488.00
02/13/2017 15:15,2,4.393,ACTIVE,214.19,350.17,59.970,1487016903,"274151322000087","219011344069620",29.78,40.20,0,337.84,390.44,132.4,125.9,0.499,821578.0,821578.0,25614,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487016942,1615489.00
02/13/2017 15:30,2,5.150,ACTIVE,218.93,363.09,60.007,1487017803,"201051344000645","219011344069620",29.84,24.50,0,339.95,405.17,155.7,148.3,0.703,618554.2,618554.2,25311,0,0,0,L,1122011218,0,124.94,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017804,1615490.00
02/13/2017 15:30,2,4.615,ACTIVE,214.87,363.69,59.975,1487017803,"274151322000085","219011344069620",29.02,32.60,0,332.43,383.83,135.6,129.0,0.521,848432.4,848432.4,25333,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017805,1615491.00
02/13/2017 15:30,2,4.977,ACTIVE,218.26,363.09,60.007,1487017803,"201051344000633","219011344069620",30.24,24.00,0,338.74,404.87,152.4,145.2,0.720,607527.7,607527.7,25811,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017806,1615492.00
02/13/2017 15:30,2,4.969,ACTIVE,219.16,363.09,60.007,1487017803,"201051344000469","219011344069620",30.10,20.00,0,339.65,405.17,151.5,144.3,0.707,610394.7,610394.7,25771,0,0,0,L,1122011218,0,124.27,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017807,1615493.00
02/13/2017 15:30,2,4.389,ACTIVE,216.22,357.68,60.023,1487017803,"201051344000646","219011344069620",30.40,24.30,0,321.31,397.66,135.0,128.4,0.641,606016.9,606016.9,25687,0,0,0,L,1122011218,0,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017808,1615494.00
02/13/2017 15:30,2,4.627,ACTIVE,214.87,348.66,59.975,1487017803,"274151322000052","219011344069620",29.92,35.60,0,331.53,385.03,140.1,133.3,0.535,877147.9,877147.9,25112,0,0,0,L,1151911521,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017809,1615495.00
02/13/2017 15:30,2,4.529,ACTIVE,217.13,358.88,60.002,1487017803,"201051344000585","219011344069620",30.38,23.50,0,318.00,396.75,139.3,132.5,0.645,616483.9,616483.9,25846,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017810,1615496.00
02/13/2017 15:30,2,4.316,ACTIVE,216.22,357.08,60.002,1487017803,"201051344001230","219011344069620",30.57,24.00,0,317.10,394.05,133.7,127.1,0.623,609498.1,609498.1,25538,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017811,1615497.00
02/13/2017 15:30,2,4.402,ACTIVE,217.35,357.98,60.018,1487017803,"201051344000582","219011344069620",30.36,22.00,0,320.11,399.16,135.3,128.6,0.619,601354.1,601354.1,25725,0,0,0,L,1122011218,0,124.49,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017811,1615498.00
02/13/2017 15:30,2,4.285,ACTIVE,216.22,357.98,60.018,1487017803,"201051344000955","219011344069620",30.67,24.30,0,318.30,396.15,133.1,126.6,0.632,616900.9,616900.9,25651,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017812,1615499.00
02/13/2017 15:30,2,3.148,ACTIVE,214.41,425.91,59.981,1487017803,"274151322000094","219011344069620",39.88,33.50,0,400.36,478.21,127.1,120.7,0.486,722384.8,722384.8,25995,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017813,1615500.00
02/13/2017 15:30,2,4.848,ACTIVE,219.16,363.39,59.981,1487017803,"201051344000579","219011344069620",30.45,26.30,0,340.25,405.17,149.6,142.4,0.703,625970.3,625970.3,25632,0,0,0,L,1122011218,0,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017814,1615501.00
02/13/2017 15:30,2,4.336,ACTIVE,216.22,357.38,60.007,1487017803,"201051344000890","219011344069620",30.51,24.00,0,320.11,396.15,134.0,127.4,0.610,613308.6,613308.6,25740,0,0,0,L,1122011218,0,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017815,1615502.00
02/13/2017 15:30,2,4.285,ACTIVE,216.90,358.58,60.023,1487017803,"201051344000438","219011344069620",30.67,23.50,0,321.31,397.96,133.1,126.5,0.614,614422.5,614422.5,25729,0,0,0,L,1122011218,0,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017816,1615503.00
02/13/2017 15:30,2,4.256,ACTIVE,216.45,354.07,59.954,1487017803,"201051344000417","219011344069620",19.88,24.50,0,321.31,398.56,85.8,80.9,0.384,597125.7,597125.7,25956,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017817,1615504.00
02/13/2017 15:30,2,4.559,ACTIVE,214.19,368.50,60.007,1487017803,"274151322000083","219011344069620",29.82,36.50,0,330.63,385.63,137.6,130.9,0.544,868533.4,868533.4,25163,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017818,1615505.00
02/13/2017 15:30,2,4.736,ACTIVE,215.32,365.19,59.986,1487017803,"274151322000076","219011344069620",30.81,35.40,0,338.44,387.74,147.7,140.7,0.575,925774.5,925774.5,25261,0,0,0,L,1151911521,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017819,1615506.00
02/13/2017 15:30,2,4.811,ACTIVE,218.03,361.89,59.996,1487017803,"201051344000868","219011344069620",30.08,21.80,0,338.74,403.67,146.7,139.7,0.667,608839.0,608839.0,25797,0,0,0,L,1122011218,0,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017820,1615507.00
02/13/2017 15:30,2,4.758,ACTIVE,214.41,350.47,60.012,1487017803,"274151322000095","219011344069620",30.49,35.40,0,336.64,388.34,146.9,139.9,0.548,917018.3,917018.3,25368,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017820,1615508.00
02/13/2017 15:30,2,4.814,ACTIVE,218.71,357.98,60.023,1487017803,"201051344000988","219011344069620",19.76,22.30,0,325.82,396.75,96.3,91.1,0.451,569965.4,569965.4,25834,0,0,0,L,1122011218,0,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017821,1615509.00
02/13/2017 15:30,2,4.332,ACTIVE,216.90,356.48,59.981,1487017803,"201051344001025","219011344069620",30.51,24.30,0,320.41,397.66,133.8,127.3,0.610,614074.5,614074.5,25915,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017822,1615510.00
02/13/2017 15:30,2,4.854,ACTIVE,218.71,362.19,59.986,1487017803,"201051344000458","219011344069620",30.10,26.50,0,340.25,405.17,147.9,140.9,0.712,618977.6,618977.6,25460,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017823,1615511.00
02/13/2017 15:30,2,4.822,ACTIVE,219.39,364.59,60.012,1487017803,"201051344000853","219011344069620",30.32,24.50,0,340.55,404.87,148.0,140.9,0.689,618612.1,618612.1,25304,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017824,1615512.00
02/13/2017 15:30,2,4.244,ACTIVE,216.00,356.78,60.018,1487017803,"201051344000685","219011344069620",30.51,23.50,0,319.51,397.96,131.1,124.6,0.623,614357.1,614357.1,25609,0,0,0,L,1122011218,0,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017825,1615513.00
02/13/2017 15:30,2,4.262,ACTIVE,216.90,358.28,60.007,1487017803,"201051344000917","219011344069620",30.65,23.80,0,322.51,397.96,132.2,125.7,0.623,611590.3,611590.3,25589,0,0,0,L,1122011218,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017826,1615514.00
02/13/2017 15:30,2,4.281,ACTIVE,216.00,357.08,59.986,1487017803,"201051344001145","219011344069620",30.24,23.30,0,321.31,398.56,131.1,124.6,0.597,618211.6,618211.6,25455,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017827,1615515.00
02/13/2017 15:30,2,4.260,ACTIVE,217.13,357.98,60.012,1487017803,"201051344000651","219011344069620",30.57,21.80,0,321.31,397.05,131.9,125.4,0.601,609127.8,609127.8,25787,0,0,0,L,1122011218,0,124.72,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017828,1615516.00
02/13/2017 15:30,2,4.289,ACTIVE,214.19,349.56,60.018,1487017803,"274151322000088","219011344069620",29.80,32.00,0,331.53,385.33,129.4,122.9,0.486,832742.1,832742.1,25373,0,0,0,L,1151911521,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017829,1615517.00
02/13/2017 15:30,2,2.924,ACTIVE,215.09,447.25,59.970,1487017803,"274151322000068","219011344069620",41.65,34.80,0,413.59,482.12,122.1,116.0,0.455,723239.9,723239.9,25893,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017829,1615518.00
02/13/2017 15:30,2,4.127,ACTIVE,216.67,357.08,60.034,1487017803,"201051344001135","219011344069620",30.51,24.80,0,319.81,397.35,127.5,121.1,0.597,604606.1,604606.1,25839,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017830,1615519.00
02/13/2017 15:30,2,4.672,ACTIVE,217.13,360.08,60.028,1487017803,"201051344000594","219011344069620",29.98,27.80,0,337.24,400.96,141.9,135.0,0.658,621005.5,621005.5,25708,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017831,1615520.00
02/13/2017 15:30,2,4.109,ACTIVE,216.90,358.28,60.012,1487017803,"201051344001203","219011344069620",30.59,23.00,0,322.81,398.26,127.3,121.0,0.592,612728.5,612728.5,25851,0,0,0,L,1122011218,0,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017832,1615521.00
02/13/2017 15:30,2,4.287,ACTIVE,214.41,359.18,60.002,1487017803,"274151322000054","219011344069620",29.08,35.20,0,329.43,385.03,126.2,119.8,0.486,849809.8,849809.8,25291,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017833,1615522.00
02/13/2017 15:30,2,4.564,ACTIVE,217.80,360.69,60.034,1487017803,"201051344000867","219011344069620",30.14,26.00,0,338.74,402.77,139.3,132.5,0.641,607704.9,607704.9,25852,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017834,1615523.00
02/13/2017 15:30,2,3.973,ACTIVE,216.67,358.88,59.991,1487017803,"201051344001093","219011344069620",30.71,20.70,0,321.61,397.35,123.5,117.3,0.552,610342.7,610342.7,25690,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017836,1615524.00
02/13/2017 15:30,2,4.562,ACTIVE,218.03,361.29,60.023,1487017803,"201051344000900","219011344069620",30.47,23.30,0,339.04,405.47,140.8,134.0,0.645,626896.5,626896.5,25214,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017837,1615525.00
02/13/2017 15:30,2,4.514,ACTIVE,218.03,360.08,59.986,1487017803,"201051344000648","219011344069620",30.18,24.00,0,339.65,405.17,137.9,131.2,0.645,616485.8,616485.8,25301,0,0,0,L,1122011218,0,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017837,1615526.00
02/13/2017 15:30,2,4.572,ACTIVE,218.26,361.29,60.034,1487017803,"201051344000569","219011344069620",29.94,25.00,0,339.34,405.77,138.7,131.9,0.645,628348.3,628348.3,25195,0,0,0,L,1122011218,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017838,1615527.00
02/13/2017 15:30,2,4.559,ACTIVE,218.48,362.19,60.023,1487017803,"201051344000983","219011344069620",30.38,25.00,0,339.34,405.77,140.1,133.3,0.663,619844.6,619844.6,25395,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017839,1615528.00
02/13/2017 15:30,2,4.545,ACTIVE,218.48,360.69,60.002,1487017803,"201051344001158","219011344069620",29.64,25.30,0,339.65,404.57,136.5,129.8,0.641,608316.2,608316.2,25733,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017840,1615529.00
02/13/2017 15:30,2,4.529,ACTIVE,218.48,363.09,59.996,1487017803,"201051344000576","219011344069620",30.08,23.00,0,339.95,405.17,137.9,131.2,0.650,619251.5,619251.5,25275,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017841,1615530.00
02/13/2017 15:30,2,4.139,ACTIVE,214.41,355.88,60.012,1487017803,"274151322000087","219011344069620",30.00,37.30,0,330.33,384.13,125.6,119.3,0.477,821603.7,821603.7,25615,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487017842,1615531.00
02/13/2017 15:45,2,5.609,ACTIVE,219.61,364.59,59.986,1487018703,"201051344000645","219011344069620",30.20,22.80,0,327.92,406.67,171.5,163.6,0.778,618582.0,618582.0,25312,0,0,0,L,1122011218,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018705,1615532.00
02/13/2017 15:45,2,5.062,ACTIVE,214.87,354.97,59.991,1487018703,"274151322000085","219011344069620",29.10,30.30,0,330.93,384.73,149.2,142.0,0.570,848456.6,848456.6,25334,0,0,0,L,1151911521,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018706,1615533.00
02/13/2017 15:45,2,5.600,ACTIVE,218.71,364.29,59.959,1487018703,"201051344000633","219011344069620",30.26,22.30,0,324.92,406.37,171.5,163.6,0.809,607555.2,607555.2,25812,0,0,0,L,1122011218,0,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018706,1615534.00
02/13/2017 15:45,2,5.531,ACTIVE,219.61,367.30,59.991,1487018703,"201051344000469","219011344069620",30.79,19.00,0,322.81,406.97,172.5,164.6,0.818,610422.3,610422.3,25772,0,0,0,L,1122011218,0,124.49,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018707,1615535.00
02/13/2017 15:45,2,4.902,ACTIVE,216.67,362.19,60.018,1487018703,"201051344000646","219011344069620",30.38,22.80,0,319.21,399.16,150.8,143.7,0.707,606041.2,606041.2,25688,0,0,0,L,1122011218,0,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018708,1615536.00
02/13/2017 15:45,2,5.217,ACTIVE,214.87,356.78,59.949,1487018703,"274151322000052","219011344069620",30.20,33.50,0,330.33,386.23,159.5,152.0,0.628,877173.4,877173.4,25113,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018709,1615537.00
02/13/2017 15:45,2,5.098,ACTIVE,217.80,363.09,60.007,1487018703,"201051344000585","219011344069620",30.63,22.00,0,321.61,397.35,158.1,150.6,0.729,616509.2,616509.2,25847,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018710,1615538.00
02/13/2017 15:45,2,4.803,ACTIVE,216.45,359.48,60.002,1487018703,"201051344001230","219011344069620",31.07,22.00,0,319.21,395.85,151.1,143.9,0.685,609522.2,609522.2,25539,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018711,1615539.00
02/13/2017 15:45,2,4.986,ACTIVE,218.03,362.49,60.018,1487018703,"201051344000582","219011344069620",30.43,21.00,0,319.51,398.86,153.7,146.4,0.703,601378.6,601378.6,25726,0,0,0,L,1122011218,0,124.72,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018712,1615540.00
02/13/2017 15:45,2,4.865,ACTIVE,216.67,359.18,60.012,1487018703,"201051344000955","219011344069620",30.63,22.80,0,319.51,397.35,150.9,143.8,0.716,616925.1,616925.1,25652,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018713,1615541.00
02/13/2017 15:45,2,3.611,ACTIVE,214.64,431.62,59.970,1487018703,"274151322000094","219011344069620",40.00,31.50,0,408.48,474.30,145.6,138.6,0.561,722407.9,722407.9,25996,0,0,0,L,1151911521,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018714,1615542.00
02/13/2017 15:45,2,5.674,ACTIVE,220.06,365.80,60.007,1487018703,"201051344000579","219011344069620",30.38,25.00,0,327.32,406.07,174.6,166.6,0.818,625998.0,625998.0,25633,0,0,0,L,1122011218,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018715,1615543.00
02/13/2017 15:45,2,4.906,ACTIVE,216.67,360.38,59.975,1487018703,"201051344000890","219011344069620",30.83,22.50,0,320.71,397.35,153.2,145.9,0.689,613333.1,613333.1,25741,0,0,0,L,1122011218,0,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018716,1615544.00
02/13/2017 15:45,2,4.930,ACTIVE,217.35,361.59,59.970,1487018703,"201051344000438","219011344069620",30.61,22.30,0,321.31,398.86,152.9,145.7,0.712,614446.9,614446.9,25730,0,0,0,L,1122011218,0,124.94,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018716,1615545.00
02/13/2017 15:45,2,4.854,ACTIVE,217.13,354.97,60.007,1487018703,"201051344000417","219011344069620",20.08,22.80,0,321.01,398.56,98.8,93.4,0.460,597141.3,597141.3,25957,0,0,0,L,1122011218,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018717,1615546.00
02/13/2017 15:45,2,5.340,ACTIVE,214.64,369.10,59.986,1487018703,"274151322000083","219011344069620",29.88,34.50,0,330.33,386.53,161.6,154.0,0.636,868559.1,868559.1,25164,0,0,0,L,1151911521,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018718,1615547.00
02/13/2017 15:45,2,5.590,ACTIVE,215.54,376.31,59.959,1487018703,"274151322000076","219011344069620",30.73,33.30,0,332.43,389.24,173.9,166.0,0.689,925802.2,925802.2,25262,0,0,0,L,1151911521,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018719,1615548.00
02/13/2017 15:45,2,5.646,ACTIVE,218.71,365.19,59.970,1487018703,"201051344000868","219011344069620",30.55,19.80,0,321.61,405.47,174.7,166.7,0.795,608866.7,608866.7,25798,0,0,0,L,1122011218,0,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018720,1615549.00
02/13/2017 15:45,2,5.607,ACTIVE,214.64,373.31,59.981,1487018703,"274151322000095","219011344069620",30.65,32.60,0,330.63,389.84,174.2,166.2,0.650,917045.9,917045.9,25369,0,0,0,L,1151911521,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018721,1615550.00
02/13/2017 15:45,2,5.730,ACTIVE,219.84,361.59,59.959,1487018703,"201051344000988","219011344069620",19.74,20.70,0,326.42,396.45,114.6,108.7,0.535,569983.5,569983.5,25835,0,0,0,L,1122011218,0,124.72,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018722,1615551.00
02/13/2017 15:45,2,5.012,ACTIVE,217.35,361.89,59.949,1487018703,"201051344001025","219011344069620",30.81,22.30,0,321.31,397.96,156.3,149.0,0.707,614099.6,614099.6,25916,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018723,1615552.00
02/13/2017 15:45,2,5.736,ACTIVE,219.84,366.70,59.981,1487018703,"201051344000458","219011344069620",30.43,25.00,0,324.62,407.57,176.9,168.8,0.831,619005.6,619005.6,25461,0,0,0,L,1122011218,0,125.17,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018724,1615553.00
02/13/2017 15:45,2,5.771,ACTIVE,220.29,368.50,59.986,1487018703,"201051344000853","219011344069620",30.28,23.50,0,330.63,406.67,176.9,168.9,0.822,618640.2,618640.2,25305,0,0,0,L,1122011218,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018725,1615554.00
02/13/2017 15:45,2,4.947,ACTIVE,216.67,361.29,59.944,1487018703,"201051344000685","219011344069620",30.73,22.30,0,319.51,399.16,154.0,146.7,0.725,614381.7,614381.7,25610,0,0,0,L,1122011218,0,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018725,1615555.00
02/13/2017 15:45,2,5.014,ACTIVE,217.58,363.09,60.012,1487018703,"201051344000917","219011344069620",30.69,22.30,0,320.71,398.56,155.9,148.5,0.729,611615.2,611615.2,25590,0,0,0,L,1122011218,0,124.72,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018726,1615556.00
02/13/2017 15:45,2,5.018,ACTIVE,216.90,361.29,59.938,1487018703,"201051344001145","219011344069620",30.42,22.00,0,319.81,398.86,154.5,147.2,0.712,618236.3,618236.3,25456,0,0,0,L,1122011218,0,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018727,1615557.00
02/13/2017 15:45,2,4.996,ACTIVE,217.80,361.59,60.012,1487018703,"201051344000651","219011344069620",30.81,21.30,0,320.71,396.75,155.8,148.5,0.707,609152.8,609152.8,25788,0,0,0,L,1122011218,0,125.17,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018728,1615558.00
02/13/2017 15:45,2,5.156,ACTIVE,214.64,372.71,59.959,1487018703,"274151322000088","219011344069620",29.80,30.50,0,331.23,385.63,155.6,148.3,0.579,832766.9,832766.9,25374,0,0,0,L,1151911521,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018729,1615559.00
02/13/2017 15:45,2,3.387,ACTIVE,215.32,451.46,59.986,1487018703,"274151322000068","219011344069620",42.44,32.00,0,412.38,484.82,146.2,139.2,0.548,723263.4,723263.4,25894,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018730,1615560.00
02/13/2017 15:45,2,4.912,ACTIVE,217.58,360.99,59.986,1487018703,"201051344001135","219011344069620",30.75,22.80,0,318.61,398.86,152.9,145.7,0.716,604630.8,604630.8,25840,0,0,0,L,1122011218,0,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018731,1615561.00
02/13/2017 15:45,2,5.693,ACTIVE,218.03,364.29,59.981,1487018703,"201051344000594","219011344069620",30.32,26.30,0,319.81,402.46,174.9,166.9,0.800,621033.5,621033.5,25709,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018732,1615562.00
02/13/2017 15:45,2,4.941,ACTIVE,217.80,360.99,60.012,1487018703,"201051344001203","219011344069620",30.69,21.00,0,320.11,397.35,153.6,146.3,0.720,612753.3,612753.3,25852,0,0,0,L,1122011218,0,125.40,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018733,1615563.00
02/13/2017 15:45,2,5.256,ACTIVE,214.87,370.00,59.959,1487018703,"274151322000054","219011344069620",29.28,33.00,0,330.03,386.53,155.9,148.5,0.597,849834.7,849834.7,25292,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018734,1615564.00
02/13/2017 15:45,2,5.646,ACTIVE,218.93,363.69,59.981,1487018703,"201051344000867","219011344069620",30.28,24.30,0,325.52,404.27,173.1,165.1,0.787,607732.6,607732.6,25853,0,0,0,L,1122011218,0,124.72,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018735,1615565.00
02/13/2017 15:45,2,4.770,ACTIVE,217.35,360.99,60.002,1487018703,"201051344001093","219011344069620",31.11,19.00,0,320.41,397.66,150.3,143.1,0.676,610367.1,610367.1,25691,0,0,0,L,1122011218,0,124.72,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018736,1615566.00
02/13/2017 15:45,2,5.688,ACTIVE,219.39,366.40,59.996,1487018703,"201051344000900","219011344069620",30.71,22.30,0,325.82,408.18,176.8,168.7,0.804,626924.8,626924.8,25215,0,0,0,L,1122011218,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018737,1615567.00
02/13/2017 15:45,2,5.686,ACTIVE,219.39,366.70,59.996,1487018703,"201051344000648","219011344069620",30.14,22.50,0,326.12,407.27,173.4,165.5,0.795,616513.6,616513.6,25302,0,0,0,L,1122011218,0,124.49,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018738,1615568.00
02/13/2017 15:45,2,5.658,ACTIVE,219.61,366.40,59.996,1487018703,"201051344000569","219011344069620",30.47,23.50,0,323.41,406.97,174.5,166.5,0.809,628376.3,628376.3,25196,0,0,0,L,1122011218,0,124.49,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018739,1615569.00
02/13/2017 15:45,2,5.729,ACTIVE,219.84,364.89,59.975,1487018703,"201051344000983","219011344069620",30.42,23.50,0,327.32,407.27,176.5,168.5,0.818,619873.0,619873.0,25396,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018739,1615570.00
02/13/2017 15:45,2,5.629,ACTIVE,219.84,366.40,59.959,1487018703,"201051344001158","219011344069620",30.18,22.80,0,321.91,406.37,172.0,164.1,0.795,608343.8,608343.8,25734,0,0,0,L,1122011218,0,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018740,1615571.00
02/13/2017 15:45,2,5.725,ACTIVE,219.84,367.60,60.002,1487018703,"201051344000576","219011344069620",30.04,22.30,0,325.52,406.97,174.1,166.1,0.804,619279.4,619279.4,25276,0,0,0,L,1122011218,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018741,1615572.00
02/13/2017 15:45,2,5.162,ACTIVE,214.87,358.88,59.986,1487018703,"274151322000087","219011344069620",29.98,34.80,0,331.53,385.33,156.6,149.2,0.588,821628.8,821628.8,25616,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487018742,1615573.00
02/13/2017 16:00,2,4.941,ACTIVE,217.58,360.99,59.938,1487019603,"201051344000645","219011344069620",29.52,23.50,0,338.44,406.07,147.8,140.8,0.667,618620.0,618620.0,25313,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019604,1615574.00
02/13/2017 16:00,2,4.414,ACTIVE,213.74,351.67,59.944,1487019603,"274151322000085","219011344069620",28.63,30.50,0,338.44,384.43,128.1,121.7,0.491,848489.5,848489.5,25335,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019605,1615575.00
02/13/2017 16:00,2,4.762,ACTIVE,216.90,360.99,59.928,1487019603,"201051344000633","219011344069620",30.26,22.30,0,337.54,406.07,145.9,138.9,0.694,607592.7,607592.7,25813,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019606,1615576.00
02/13/2017 16:00,2,4.777,ACTIVE,217.58,361.29,59.981,1487019603,"201051344000469","219011344069620",30.20,19.50,0,337.54,406.67,146.2,139.2,0.694,610459.8,610459.8,25773,0,0,0,L,1122011218,0,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019607,1615577.00
02/13/2017 16:00,2,4.160,ACTIVE,215.09,356.18,59.959,1487019603,"201051344000646","219011344069620",30.34,22.80,0,337.24,395.25,128.0,121.6,0.605,606074.0,606074.0,25689,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019608,1615578.00
02/13/2017 16:00,2,4.459,ACTIVE,213.51,351.37,59.965,1487019603,"274151322000052","219011344069620",29.84,33.50,0,336.94,385.93,134.8,128.1,0.521,877207.9,877207.9,25114,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019608,1615579.00
02/13/2017 16:00,2,4.359,ACTIVE,216.00,355.88,59.949,1487019603,"201051344000585","219011344069620",30.34,23.00,0,337.84,394.65,133.9,127.3,0.632,616543.4,616543.4,25848,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019609,1615580.00
02/13/2017 16:00,2,4.109,ACTIVE,214.87,354.37,60.007,1487019603,"201051344001230","219011344069620",30.47,22.80,0,337.24,394.65,126.8,120.5,0.592,609554.8,609554.8,25540,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019610,1615581.00
02/13/2017 16:00,2,4.195,ACTIVE,216.45,356.48,59.981,1487019603,"201051344000582","219011344069620",30.49,21.30,0,338.14,395.85,129.6,123.1,0.592,601411.7,601411.7,25727,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019611,1615582.00
02/13/2017 16:00,2,4.113,ACTIVE,215.09,354.67,59.933,1487019603,"201051344000955","219011344069620",30.36,23.80,0,336.94,394.05,126.4,120.1,0.605,616957.5,616957.5,25653,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019612,1615583.00
02/13/2017 16:00,2,2.969,ACTIVE,213.96,440.34,59.991,1487019603,"274151322000094","219011344069620",40.75,32.00,0,409.98,476.10,123.1,116.9,0.473,722439.3,722439.3,25997,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019613,1615584.00
02/13/2017 16:00,2,4.787,ACTIVE,217.80,361.29,59.933,1487019603,"201051344000579","219011344069620",30.28,24.80,0,338.14,406.37,146.8,139.8,0.689,626035.6,626035.6,25634,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019614,1615585.00
02/13/2017 16:00,2,4.150,ACTIVE,215.09,354.67,59.907,1487019603,"201051344000890","219011344069620",30.61,23.80,0,338.44,394.05,128.5,122.1,0.588,613366.1,613366.1,25742,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019615,1615586.00
02/13/2017 16:00,2,4.109,ACTIVE,215.77,356.48,60.002,1487019603,"201051344000438","219011344069620",30.77,23.50,0,338.44,394.65,128.0,121.6,0.605,614479.7,614479.7,25731,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019616,1615587.00
02/13/2017 16:00,2,4.182,ACTIVE,215.32,351.37,59.996,1487019603,"201051344000417","219011344069620",19.48,23.50,0,338.74,378.12,82.5,77.7,0.389,597162.4,597162.4,25958,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019617,1615588.00
02/13/2017 16:00,2,4.537,ACTIVE,213.51,363.39,59.928,1487019603,"274151322000083","219011344069620",29.48,34.50,0,336.94,385.93,135.3,128.7,0.539,868593.8,868593.8,25165,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019618,1615589.00
02/13/2017 16:00,2,4.713,ACTIVE,214.41,363.69,59.944,1487019603,"274151322000076","219011344069620",30.51,33.00,0,337.54,388.94,145.5,138.5,0.570,925839.6,925839.6,25263,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019619,1615590.00
02/13/2017 16:00,2,4.834,ACTIVE,216.67,360.08,59.959,1487019603,"201051344000868","219011344069620",29.80,21.00,0,338.44,405.17,145.8,138.8,0.667,608904.2,608904.2,25799,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019620,1615591.00
02/13/2017 16:00,2,4.752,ACTIVE,213.29,351.67,59.981,1487019603,"274151322000095","219011344069620",30.36,33.30,0,334.54,389.84,146.0,139.0,0.552,917083.3,917083.3,25370,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019621,1615592.00
02/13/2017 16:00,2,4.771,ACTIVE,217.58,356.48,59.965,1487019603,"201051344000988","219011344069620",19.84,21.30,0,339.65,388.34,96.0,90.7,0.446,570008.0,570008.0,25836,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019622,1615593.00
02/13/2017 16:00,2,4.258,ACTIVE,215.54,355.88,59.996,1487019603,"201051344001025","219011344069620",30.47,23.30,0,338.14,394.95,131.4,124.9,0.597,614133.2,614133.2,25917,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019623,1615594.00
02/13/2017 16:00,2,4.912,ACTIVE,217.35,360.08,59.965,1487019603,"201051344000458","219011344069620",29.82,25.50,0,338.44,407.27,148.2,141.2,0.712,619043.7,619043.7,25462,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019624,1615595.00
02/13/2017 16:00,2,4.902,ACTIVE,218.03,362.49,59.933,1487019603,"201051344000853","219011344069620",29.82,23.50,0,342.95,406.97,148.1,141.0,0.698,618678.3,618678.3,25306,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019625,1615596.00
02/13/2017 16:00,2,4.184,ACTIVE,215.09,356.48,59.986,1487019603,"201051344000685","219011344069620",30.40,22.80,0,338.14,394.65,128.8,122.3,0.619,614414.7,614414.7,25611,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019625,1615597.00
02/13/2017 16:00,2,4.250,ACTIVE,215.77,357.98,59.959,1487019603,"201051344000917","219011344069620",30.36,23.00,0,337.54,394.95,130.6,124.2,0.619,611648.7,611648.7,25591,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019626,1615598.00
02/13/2017 16:00,2,4.236,ACTIVE,215.09,355.58,59.996,1487019603,"201051344001145","219011344069620",30.20,22.50,0,337.54,394.65,129.6,123.1,0.597,618269.6,618269.6,25457,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019627,1615599.00
02/13/2017 16:00,2,4.227,ACTIVE,216.00,357.08,59.996,1487019603,"201051344000651","219011344069620",30.55,21.80,0,338.74,395.25,130.8,124.3,0.601,609186.3,609186.3,25789,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019628,1615600.00
02/13/2017 16:00,2,4.355,ACTIVE,213.29,360.69,59.944,1487019603,"274151322000088","219011344069620",29.48,30.80,0,337.24,385.03,129.9,123.5,0.491,832800.3,832800.3,25375,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019629,1615601.00
02/13/2017 16:00,2,2.988,ACTIVE,214.41,447.85,59.954,1487019603,"274151322000068","219011344069620",40.85,33.50,0,411.18,473.10,124.3,118.0,0.477,723295.1,723295.1,25895,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019630,1615602.00
02/13/2017 16:00,2,4.207,ACTIVE,215.54,355.88,60.002,1487019603,"201051344001135","219011344069620",30.12,24.30,0,338.14,393.75,128.4,122.0,0.601,604663.7,604663.7,25841,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019631,1615603.00
02/13/2017 16:00,2,4.818,ACTIVE,216.22,357.98,59.975,1487019603,"201051344000594","219011344069620",30.04,25.80,0,337.24,404.57,146.6,139.5,0.689,621071.1,621071.1,25710,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019632,1615604.00
02/13/2017 16:00,2,4.158,ACTIVE,216.00,355.58,59.965,1487019603,"201051344001203","219011344069620",30.59,22.30,0,338.44,394.95,128.8,122.4,0.610,612786.3,612786.3,25853,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019633,1615605.00
02/13/2017 16:00,2,4.471,ACTIVE,213.74,364.59,59.986,1487019603,"274151322000054","219011344069620",28.77,33.30,0,337.84,385.63,130.1,123.6,0.495,849868.1,849868.1,25293,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019634,1615606.00
02/13/2017 16:00,2,4.795,ACTIVE,216.90,358.58,59.917,1487019603,"201051344000867","219011344069620",29.90,24.50,0,338.44,403.07,145.2,138.2,0.667,607769.9,607769.9,25854,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019634,1615607.00
02/13/2017 16:00,2,4.035,ACTIVE,215.77,356.18,59.981,1487019603,"201051344001093","219011344069620",30.77,19.80,0,337.84,393.15,125.8,119.4,0.575,610399.3,610399.3,25692,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019635,1615608.00
02/13/2017 16:00,2,4.807,ACTIVE,217.35,360.38,59.991,1487019603,"201051344000900","219011344069620",30.49,23.00,0,337.54,406.97,148.5,141.4,0.681,626962.9,626962.9,25216,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019636,1615609.00
02/13/2017 16:00,2,4.855,ACTIVE,217.35,359.78,59.933,1487019603,"201051344000648","219011344069620",29.60,22.30,0,338.44,406.97,145.5,138.5,0.672,616550.9,616550.9,25303,0,0,0,L,1122011218,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019637,1615610.00
02/13/2017 16:00,2,4.836,ACTIVE,217.35,361.29,59.981,1487019603,"201051344000569","219011344069620",29.92,24.80,0,337.84,406.07,146.5,139.5,0.681,628413.9,628413.9,25197,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019638,1615611.00
02/13/2017 16:00,2,4.908,ACTIVE,217.58,360.38,59.986,1487019603,"201051344000983","219011344069620",29.90,24.30,0,337.84,406.37,148.6,141.5,0.694,619911.1,619911.1,25397,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019639,1615612.00
02/13/2017 16:00,2,4.738,ACTIVE,217.58,360.38,59.965,1487019603,"201051344001158","219011344069620",30.10,23.00,0,338.14,405.17,144.4,137.4,0.681,608380.8,608380.8,25735,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019640,1615613.00
02/13/2017 16:00,2,4.814,ACTIVE,217.58,360.08,59.970,1487019603,"201051344000576","219011344069620",29.92,22.30,0,338.44,406.37,145.8,138.8,0.681,619316.9,619316.9,25277,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019641,1615614.00
02/13/2017 16:00,2,4.410,ACTIVE,213.74,365.19,59.970,1487019603,"274151322000087","219011344069620",29.54,35.60,0,337.84,384.43,131.9,125.4,0.508,821662.6,821662.6,25617,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487019642,1615615.00
