ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 16:15,2,4.242,ACTIVE,217.35,357.98,60.002,1487020503,"201051344000645","219011344069620",30.24,23.30,0,338.44,392.25,130.0,123.5,0.597,618653.1,618653.1,25314,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020504,1615616.00
02/13/2017 16:15,2,3.834,ACTIVE,213.96,359.78,59.981,1487020503,"274151322000085","219011344069620",29.12,30.00,0,336.34,376.31,113.0,107.2,0.429,848518.1,848518.1,25336,0,0,0,L,1151911521,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020505,1615617.00
02/13/2017 16:15,2,4.191,ACTIVE,216.67,359.48,60.002,1487020503,"201051344000633","219011344069620",30.24,23.00,0,337.54,392.55,128.4,122.0,0.610,607625.4,607625.4,25814,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020506,1615618.00
02/13/2017 16:15,2,4.199,ACTIVE,217.35,358.88,59.981,1487020503,"201051344000469","219011344069620",30.24,19.30,0,338.14,392.85,128.6,122.2,0.610,610492.5,610492.5,25774,0,0,0,L,1122011218,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020507,1615619.00
02/13/2017 16:15,2,3.633,ACTIVE,215.32,355.58,60.007,1487020503,"201051344000646","219011344069620",30.47,22.30,0,336.94,386.53,112.1,106.3,0.535,606102.5,606102.5,25690,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020508,1615620.00
02/13/2017 16:15,2,3.873,ACTIVE,213.74,359.48,59.991,1487020503,"274151322000052","219011344069620",30.12,33.30,0,333.63,379.02,118.1,112.0,0.460,877238.0,877238.0,25115,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020509,1615621.00
02/13/2017 16:15,2,3.807,ACTIVE,216.22,355.58,59.959,1487020503,"201051344000585","219011344069620",30.61,22.50,0,338.44,388.04,118.1,112.1,0.552,616573.4,616573.4,25849,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020510,1615622.00
02/13/2017 16:15,2,3.592,ACTIVE,215.09,353.17,60.012,1487020503,"201051344001230","219011344069620",30.45,22.30,0,337.54,382.33,110.9,105.1,0.517,609583.0,609583.0,25541,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020511,1615623.00
02/13/2017 16:15,2,3.688,ACTIVE,216.22,355.88,60.023,1487020503,"201051344000582","219011344069620",30.38,21.50,0,338.74,388.64,113.5,107.6,0.517,601440.5,601440.5,25728,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020512,1615624.00
02/13/2017 16:15,2,3.566,ACTIVE,215.32,354.07,60.007,1487020503,"201051344000955","219011344069620",30.65,23.30,0,338.14,384.13,110.8,105.0,0.526,616985.7,616985.7,25654,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020513,1615625.00
02/13/2017 16:15,2,2.586,ACTIVE,213.96,434.02,60.012,1487020503,"274151322000094","219011344069620",40.99,31.30,0,410.88,469.19,107.0,101.3,0.415,722466.5,722466.5,25998,0,0,0,L,1151911521,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020514,1615626.00
02/13/2017 16:15,2,4.203,ACTIVE,217.13,357.38,60.012,1487020503,"201051344000579","219011344069620",30.40,24.30,0,338.14,392.25,129.4,123.0,0.610,626068.4,626068.4,25635,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020514,1615627.00
02/13/2017 16:15,2,3.635,ACTIVE,215.32,354.07,59.959,1487020503,"201051344000890","219011344069620",30.69,22.30,0,338.14,385.63,113.0,107.1,0.517,613394.7,613394.7,25743,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020515,1615628.00
02/13/2017 16:15,2,3.586,ACTIVE,216.00,355.88,60.002,1487020503,"201051344000438","219011344069620",30.89,22.50,0,338.74,386.83,112.1,106.3,0.526,614508.2,614508.2,25732,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020516,1615629.00
02/13/2017 16:15,2,3.596,ACTIVE,215.77,361.59,60.023,1487020503,"201051344000417","219011344069620",19.92,22.00,0,321.61,397.05,72.5,68.1,0.628,597180.6,597180.6,25959,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020517,1615630.00
02/13/2017 16:15,2,3.930,ACTIVE,213.74,347.76,59.991,1487020503,"274151322000083","219011344069620",29.98,33.50,0,333.63,376.92,119.3,113.2,0.468,868624.0,868624.0,25166,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020518,1615631.00
02/13/2017 16:15,2,4.133,ACTIVE,214.64,366.40,60.012,1487020503,"274151322000076","219011344069620",30.59,32.20,0,339.04,382.03,128.1,121.7,0.504,925872.1,925872.1,25264,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020519,1615632.00
02/13/2017 16:15,2,4.217,ACTIVE,216.22,355.88,60.012,1487020503,"201051344000868","219011344069620",30.06,20.70,0,338.14,392.55,128.3,121.9,0.588,608936.8,608936.8,25800,0,0,0,L,1122011218,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020520,1615633.00
02/13/2017 16:15,2,4.178,ACTIVE,213.51,351.37,59.981,1487020503,"274151322000095","219011344069620",30.47,32.60,0,333.63,378.72,128.9,122.5,0.486,917116.0,917116.0,25371,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020521,1615634.00
02/13/2017 16:15,2,4.256,ACTIVE,217.35,355.88,59.996,1487020503,"201051344000988","219011344069620",19.62,21.50,0,338.74,378.42,84.7,79.8,0.393,570029.3,570029.3,25837,0,0,0,L,1122011218,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020522,1615635.00
02/13/2017 16:15,2,3.770,ACTIVE,215.77,354.67,60.012,1487020503,"201051344001025","219011344069620",30.30,23.30,0,338.74,386.83,115.6,109.7,0.530,614162.5,614162.5,25918,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020523,1615636.00
02/13/2017 16:15,2,4.275,ACTIVE,217.13,355.58,59.991,1487020503,"201051344000458","219011344069620",30.22,25.30,0,338.14,392.55,130.8,124.3,0.623,619076.9,619076.9,25463,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020523,1615637.00
02/13/2017 16:15,2,4.258,ACTIVE,217.80,359.48,59.996,1487020503,"201051344000853","219011344069620",30.28,23.80,0,338.74,393.75,130.5,124.0,0.614,618711.4,618711.4,25307,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020524,1615638.00
02/13/2017 16:15,2,3.666,ACTIVE,215.54,355.58,59.959,1487020503,"201051344000685","219011344069620",30.43,22.80,0,338.14,387.14,113.0,107.2,0.539,614443.4,614443.4,25612,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020525,1615639.00
02/13/2017 16:15,2,3.705,ACTIVE,216.22,354.67,60.007,1487020503,"201051344000917","219011344069620",30.65,22.50,0,338.14,387.74,115.0,109.1,0.539,611677.9,611677.9,25592,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020526,1615640.00
02/13/2017 16:15,2,3.664,ACTIVE,215.77,354.97,60.023,1487020503,"201051344001145","219011344069620",30.67,22.80,0,338.74,386.83,113.9,108.0,0.521,618298.5,618298.5,25458,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020527,1615641.00
02/13/2017 16:15,2,3.713,ACTIVE,216.22,354.07,60.018,1487020503,"201051344000651","219011344069620",30.53,21.50,0,338.74,388.04,114.8,108.9,0.530,609215.4,609215.4,25790,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020528,1615642.00
02/13/2017 16:15,2,3.781,ACTIVE,213.74,356.18,59.996,1487020503,"274151322000088","219011344069620",29.76,29.80,0,334.84,375.11,114.0,108.1,0.429,832829.2,832829.2,25376,0,0,0,L,1151911521,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020529,1615643.00
02/13/2017 16:15,2,2.682,ACTIVE,214.87,429.52,60.012,1487020503,"274151322000068","219011344069620",40.26,33.00,0,406.97,468.29,108.2,102.5,0.407,723322.7,723322.7,25896,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020530,1615644.00
02/13/2017 16:15,2,3.674,ACTIVE,216.00,354.37,60.018,1487020503,"201051344001135","219011344069620",30.28,23.80,0,338.14,386.23,112.7,106.9,0.530,604692.3,604692.3,25842,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020531,1615645.00
02/13/2017 16:15,2,4.248,ACTIVE,216.00,357.98,60.012,1487020503,"201051344000594","219011344069620",30.02,25.00,0,338.44,393.45,129.1,122.7,0.592,621103.8,621103.8,25711,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020532,1615646.00
02/13/2017 16:15,2,3.670,ACTIVE,216.45,356.48,60.018,1487020503,"201051344001203","219011344069620",30.30,21.80,0,339.04,387.44,112.6,106.8,0.530,612815.0,612815.0,25854,0,0,0,L,1122011218,0,124.27,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020532,1615647.00
02/13/2017 16:15,2,3.869,ACTIVE,214.19,351.67,60.007,1487020503,"274151322000054","219011344069620",29.24,32.60,0,333.03,376.01,114.6,108.7,0.438,849897.2,849897.2,25294,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020533,1615648.00
02/13/2017 16:15,2,4.148,ACTIVE,216.67,355.28,60.012,1487020503,"201051344000867","219011344069620",30.40,23.50,0,337.84,392.25,127.8,121.4,0.583,607802.3,607802.3,25855,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020535,1615649.00
02/13/2017 16:15,2,3.518,ACTIVE,216.22,355.88,60.007,1487020503,"201051344001093","219011344069620",30.77,19.50,0,338.74,386.23,109.6,103.9,0.499,610427.2,610427.2,25693,0,0,0,L,1122011218,0,123.81,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020536,1615650.00
02/13/2017 16:15,2,4.238,ACTIVE,216.90,358.88,59.996,1487020503,"201051344000900","219011344069620",30.47,22.80,0,338.14,393.45,130.8,124.4,0.597,626996.2,626996.2,25217,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020537,1615651.00
02/13/2017 16:15,2,4.225,ACTIVE,217.13,358.58,60.012,1487020503,"201051344000648","219011344069620",30.02,22.30,0,337.24,393.75,128.3,121.9,0.588,616583.5,616583.5,25304,0,0,0,L,1122011218,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020538,1615652.00
02/13/2017 16:15,2,4.223,ACTIVE,217.13,358.58,60.007,1487020503,"201051344000569","219011344069620",30.20,24.00,0,337.24,392.55,129.2,122.8,0.601,628446.7,628446.7,25198,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020539,1615653.00
02/13/2017 16:15,2,4.279,ACTIVE,217.13,357.98,60.018,1487020503,"201051344000983","219011344069620",30.30,23.80,0,337.84,392.85,131.2,124.7,0.619,619944.4,619944.4,25398,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020540,1615654.00
02/13/2017 16:15,2,4.195,ACTIVE,217.35,358.28,60.012,1487020503,"201051344001158","219011344069620",29.96,22.50,0,338.14,392.25,127.2,120.9,0.601,608413.2,608413.2,25736,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020541,1615655.00
02/13/2017 16:15,2,4.215,ACTIVE,217.58,360.38,59.996,1487020503,"201051344000576","219011344069620",30.06,22.00,0,337.84,393.15,128.4,122.0,0.592,619349.6,619349.6,25278,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020542,1615656.00
02/13/2017 16:15,2,3.854,ACTIVE,213.96,350.17,59.981,1487020503,"274151322000087","219011344069620",29.72,34.80,0,335.44,376.31,116.0,110.1,0.438,821692.1,821692.1,25618,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487020543,1615657.00
02/13/2017 16:30,2,3.705,ACTIVE,216.45,355.58,60.007,1487021403,"201051344000645","219011344069620",30.06,23.00,0,328.22,389.84,112.8,106.9,0.517,618681.8,618681.8,25315,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021404,1615658.00
02/13/2017 16:30,2,3.311,ACTIVE,213.51,355.28,60.007,1487021403,"274151322000085","219011344069620",29.12,28.50,0,323.72,373.01,97.6,92.3,0.362,848543.0,848543.0,25337,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021405,1615659.00
02/13/2017 16:30,2,3.598,ACTIVE,216.22,357.38,59.996,1487021403,"201051344000633","219011344069620",30.47,21.50,0,327.32,389.54,111.0,105.2,0.539,607653.8,607653.8,25815,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021406,1615660.00
02/13/2017 16:30,2,3.559,ACTIVE,216.45,354.67,60.007,1487021403,"201051344000469","219011344069620",30.77,19.50,0,327.92,388.34,110.9,105.1,0.526,610520.9,610520.9,25775,0,0,0,L,1122011218,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021407,1615661.00
02/13/2017 16:30,2,3.092,ACTIVE,214.64,354.07,60.023,1487021403,"201051344000646","219011344069620",30.75,22.30,0,328.52,382.33,96.3,91.1,0.455,606127.1,606127.1,25691,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021408,1615662.00
02/13/2017 16:30,2,3.322,ACTIVE,213.29,356.48,60.012,1487021403,"274151322000052","219011344069620",30.30,31.80,0,322.21,374.51,101.9,96.4,0.393,877264.0,877264.0,25116,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021409,1615663.00
02/13/2017 16:30,2,3.301,ACTIVE,215.54,354.67,60.023,1487021403,"201051344000585","219011344069620",30.63,21.80,0,327.92,384.13,102.4,96.9,0.477,616599.5,616599.5,25850,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021410,1615664.00
02/13/2017 16:30,2,3.045,ACTIVE,214.64,351.07,60.007,1487021403,"201051344001230","219011344069620",30.85,22.00,0,327.92,380.52,95.2,89.9,0.446,609607.3,609607.3,25542,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021411,1615665.00
02/13/2017 16:30,2,3.172,ACTIVE,215.54,353.47,60.023,1487021403,"201051344000582","219011344069620",30.42,21.30,0,329.43,384.73,97.7,92.4,0.451,601465.5,601465.5,25729,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021412,1615666.00
02/13/2017 16:30,2,3.051,ACTIVE,214.64,351.37,60.018,1487021403,"201051344000955","219011344069620",30.71,23.50,0,327.92,381.12,95.0,89.7,0.451,617009.9,617009.9,25655,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021413,1615667.00
02/13/2017 16:30,2,2.229,ACTIVE,213.29,434.93,60.007,1487021403,"274151322000094","219011344069620",41.07,31.50,0,414.79,465.28,92.8,87.6,0.354,722490.1,722490.1,25999,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021414,1615668.00
02/13/2017 16:30,2,3.611,ACTIVE,216.45,355.28,60.007,1487021403,"201051344000579","219011344069620",30.63,23.30,0,328.82,388.94,112.1,106.3,0.535,626097.0,626097.0,25636,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021414,1615669.00
02/13/2017 16:30,2,3.100,ACTIVE,214.64,352.57,60.060,1487021403,"201051344000890","219011344069620",30.87,22.30,0,328.82,381.42,97.0,91.7,0.442,613419.5,613419.5,25744,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021415,1615670.00
02/13/2017 16:30,2,3.076,ACTIVE,215.32,353.47,60.018,1487021403,"201051344000438","219011344069620",30.87,22.80,0,329.13,382.93,96.2,91.0,0.451,614532.8,614532.8,25733,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021416,1615671.00
02/13/2017 16:30,2,3.096,ACTIVE,214.87,358.28,60.012,1487021403,"201051344000417","219011344069620",19.92,21.30,0,326.72,394.95,62.5,58.4,0.535,597196.4,597196.4,25960,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021417,1615672.00
02/13/2017 16:30,2,3.371,ACTIVE,213.06,354.07,60.007,1487021403,"274151322000083","219011344069620",30.14,32.00,0,323.41,374.51,103.0,97.5,0.402,868650.3,868650.3,25167,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021418,1615673.00
02/13/2017 16:30,2,3.549,ACTIVE,214.19,363.69,60.007,1487021403,"274151322000076","219011344069620",30.75,31.50,0,329.43,378.42,110.5,104.8,0.438,925900.4,925900.4,25265,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021419,1615674.00
02/13/2017 16:30,2,3.613,ACTIVE,215.54,353.77,60.018,1487021403,"201051344000868","219011344069620",30.20,20.00,0,327.92,388.34,110.5,104.7,0.508,608965.0,608965.0,25801,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021420,1615675.00
02/13/2017 16:30,2,3.617,ACTIVE,213.06,360.38,60.007,1487021403,"274151322000095","219011344069620",30.40,31.80,0,327.92,378.12,111.3,105.5,0.424,917144.5,917144.5,25372,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021421,1615676.00
02/13/2017 16:30,2,3.645,ACTIVE,216.22,361.89,60.018,1487021403,"201051344000988","219011344069620",19.82,19.50,0,318.61,397.66,73.2,68.7,0.619,570047.8,570047.8,25838,0,0,0,L,1122011218,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021422,1615677.00
02/13/2017 16:30,2,3.215,ACTIVE,215.09,352.27,60.039,1487021403,"201051344001025","219011344069620",30.55,22.80,0,328.52,382.63,99.5,94.1,0.455,614188.0,614188.0,25919,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021423,1615678.00
02/13/2017 16:30,2,3.709,ACTIVE,216.22,355.28,60.007,1487021403,"201051344000458","219011344069620",30.22,24.00,0,328.82,392.25,113.5,107.6,0.539,619105.9,619105.9,25464,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021424,1615679.00
02/13/2017 16:30,2,3.686,ACTIVE,216.90,357.98,60.012,1487021403,"201051344000853","219011344069620",30.34,22.80,0,329.13,391.04,113.3,107.4,0.544,618740.3,618740.3,25308,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021425,1615680.00
02/13/2017 16:30,2,3.143,ACTIVE,214.87,353.17,60.012,1487021403,"201051344000685","219011344069620",30.43,23.00,0,328.52,382.33,96.9,91.6,0.468,614468.2,614468.2,25613,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021425,1615681.00
02/13/2017 16:30,2,3.211,ACTIVE,215.54,353.77,60.028,1487021403,"201051344000917","219011344069620",30.51,22.50,0,329.13,384.13,99.2,93.8,0.468,611703.2,611703.2,25593,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021426,1615682.00
02/13/2017 16:30,2,3.174,ACTIVE,214.87,352.87,60.039,1487021403,"201051344001145","219011344069620",30.51,21.80,0,327.92,382.33,98.1,92.8,0.455,618323.6,618323.6,25459,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021427,1615683.00
02/13/2017 16:30,2,3.201,ACTIVE,215.54,353.47,60.012,1487021403,"201051344000651","219011344069620",30.49,21.30,0,327.62,382.93,98.9,93.5,0.464,609240.7,609240.7,25791,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021428,1615684.00
02/13/2017 16:30,2,3.240,ACTIVE,213.06,347.76,60.002,1487021403,"274151322000088","219011344069620",29.84,28.80,0,321.91,373.61,98.0,92.6,0.367,832854.3,832854.3,25377,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021429,1615685.00
02/13/2017 16:30,2,2.209,ACTIVE,214.19,442.44,60.012,1487021403,"274151322000068","219011344069620",41.57,31.80,0,414.49,464.98,92.8,87.7,0.354,723346.6,723346.6,25897,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021430,1615686.00
02/13/2017 16:30,2,3.131,ACTIVE,215.09,352.57,60.007,1487021403,"201051344001135","219011344069620",30.63,23.50,0,329.43,382.93,97.1,91.8,0.455,604717.1,604717.1,25843,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021431,1615687.00
02/13/2017 16:30,2,3.625,ACTIVE,215.09,354.07,60.039,1487021403,"201051344000594","219011344069620",30.45,24.50,0,327.62,388.34,111.8,106.0,0.521,621132.4,621132.4,25712,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021432,1615688.00
02/13/2017 16:30,2,3.123,ACTIVE,215.54,354.07,60.007,1487021403,"201051344001203","219011344069620",30.59,21.50,0,330.03,383.23,96.8,91.5,0.460,612839.8,612839.8,25855,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021433,1615689.00
02/13/2017 16:30,2,3.330,ACTIVE,213.29,348.06,60.018,1487021403,"274151322000054","219011344069620",29.34,31.80,0,322.21,373.61,98.9,93.5,0.380,849922.4,849922.4,25295,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021434,1615690.00
02/13/2017 16:30,2,3.604,ACTIVE,215.77,353.77,60.012,1487021403,"201051344000867","219011344069620",30.28,23.50,0,328.52,387.44,110.5,104.7,0.508,607830.6,607830.6,25856,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021434,1615691.00
02/13/2017 16:30,2,2.992,ACTIVE,215.09,352.27,60.018,1487021403,"201051344001093","219011344069620",30.99,19.50,0,334.24,384.13,93.9,88.7,0.424,610451.3,610451.3,25694,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021435,1615692.00
02/13/2017 16:30,2,3.639,ACTIVE,216.00,356.18,60.002,1487021403,"201051344000900","219011344069620",30.65,22.30,0,328.52,391.34,113.0,107.1,0.521,627025.1,627025.1,25218,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021436,1615693.00
02/13/2017 16:30,2,3.631,ACTIVE,216.22,354.67,60.012,1487021403,"201051344000648","219011344069620",30.26,21.00,0,327.32,392.25,111.3,105.5,0.517,616611.9,616611.9,25305,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021437,1615694.00
02/13/2017 16:30,2,3.643,ACTIVE,216.22,354.97,60.007,1487021403,"201051344000569","219011344069620",30.28,24.80,0,328.22,389.24,111.7,105.8,0.530,628475.2,628475.2,25199,0,0,0,L,1122011218,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021438,1615695.00
02/13/2017 16:30,2,3.652,ACTIVE,216.45,355.88,59.996,1487021403,"201051344000983","219011344069620",30.73,23.30,0,328.82,391.34,113.7,107.8,0.544,619973.5,619973.5,25399,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021439,1615696.00
02/13/2017 16:30,2,3.576,ACTIVE,216.45,354.67,60.018,1487021403,"201051344001158","219011344069620",30.38,21.30,0,327.62,391.34,109.9,104.2,0.517,608441.3,608441.3,25737,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021440,1615697.00
02/13/2017 16:30,2,3.586,ACTIVE,216.45,356.18,60.012,1487021403,"201051344000576","219011344069620",30.53,21.50,0,327.92,391.34,110.9,105.1,0.526,619377.9,619377.9,25279,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021441,1615698.00
02/13/2017 16:30,2,3.297,ACTIVE,213.51,345.96,60.018,1487021403,"274151322000087","219011344069620",30.04,32.80,0,325.82,373.91,100.2,94.8,0.371,821717.6,821717.6,25619,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487021442,1615699.00
02/13/2017 16:45,2,3.084,ACTIVE,216.45,353.77,59.975,1487022303,"201051344000645","219011344069620",30.34,21.50,0,339.34,382.03,94.8,89.5,0.438,618706.4,618706.4,25316,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022304,1615700.00
02/13/2017 16:45,2,2.707,ACTIVE,213.51,354.97,59.975,1487022303,"274151322000085","219011344069620",29.84,27.00,0,337.84,366.70,81.9,77.1,0.309,848564.2,848564.2,25338,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022305,1615701.00
02/13/2017 16:45,2,3.010,ACTIVE,216.00,354.97,59.991,1487022303,"201051344000633","219011344069620",30.61,20.30,0,338.44,382.63,93.4,88.2,0.442,607678.0,607678.0,25816,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022306,1615702.00
02/13/2017 16:45,2,2.998,ACTIVE,216.45,353.47,59.981,1487022303,"201051344000469","219011344069620",30.63,17.80,0,339.34,382.03,93.1,87.9,0.442,610545.1,610545.1,25776,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022307,1615703.00
02/13/2017 16:45,2,2.582,ACTIVE,214.41,350.77,60.002,1487022303,"201051344000646","219011344069620",30.75,20.70,0,338.14,374.51,80.4,75.7,0.376,606148.0,606148.0,25692,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022308,1615704.00
02/13/2017 16:45,2,2.744,ACTIVE,213.51,345.36,59.991,1487022303,"274151322000052","219011344069620",30.53,29.50,0,335.44,367.90,84.9,80.0,0.323,877286.1,877286.1,25117,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022309,1615705.00
02/13/2017 16:45,2,2.742,ACTIVE,215.09,351.67,59.981,1487022303,"201051344000585","219011344069620",30.97,20.00,0,339.04,378.12,86.1,81.2,0.398,616621.7,616621.7,25851,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022310,1615706.00
02/13/2017 16:45,2,2.535,ACTIVE,214.41,349.56,59.975,1487022303,"201051344001230","219011344069620",30.81,20.70,0,336.04,372.71,79.1,74.4,0.367,609627.8,609627.8,25543,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022311,1615707.00
02/13/2017 16:45,2,2.652,ACTIVE,215.32,351.67,59.981,1487022303,"201051344000582","219011344069620",30.36,19.30,0,337.84,377.52,81.6,76.8,0.367,601486.6,601486.6,25730,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022312,1615708.00
02/13/2017 16:45,2,2.525,ACTIVE,214.41,349.56,59.981,1487022303,"201051344000955","219011344069620",30.79,21.80,0,337.54,373.31,78.8,74.1,0.367,617030.4,617030.4,25656,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022313,1615709.00
02/13/2017 16:45,2,1.861,ACTIVE,213.51,442.14,59.991,1487022303,"274151322000094","219011344069620",40.71,28.00,0,408.18,486.32,76.4,71.8,0.530,722509.9,722509.9,26000,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022314,1615710.00
02/13/2017 16:45,2,3.027,ACTIVE,216.22,353.47,59.949,1487022303,"201051344000579","219011344069620",30.73,21.80,0,339.65,381.73,94.3,89.1,0.455,626121.4,626121.4,25637,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022315,1615711.00
02/13/2017 16:45,2,2.602,ACTIVE,214.19,349.26,60.007,1487022303,"201051344000890","219011344069620",30.73,21.30,0,337.54,374.51,81.0,76.3,0.367,613440.5,613440.5,25745,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022316,1615712.00
02/13/2017 16:45,2,2.537,ACTIVE,214.87,350.17,59.965,1487022303,"201051344000438","219011344069620",31.23,22.00,0,339.04,375.71,80.2,75.5,0.376,614553.7,614553.7,25734,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022317,1615713.00
02/13/2017 16:45,2,2.553,ACTIVE,214.87,354.07,59.975,1487022303,"201051344000417","219011344069620",20.14,19.30,0,336.94,383.53,52.1,48.3,0.438,597209.7,597209.7,25961,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022318,1615714.00
02/13/2017 16:45,2,2.779,ACTIVE,213.06,356.48,59.965,1487022303,"274151322000083","219011344069620",30.51,30.30,0,335.74,368.20,85.9,81.0,0.336,868672.6,868672.6,25168,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022319,1615715.00
02/13/2017 16:45,2,2.949,ACTIVE,213.74,347.76,59.970,1487022303,"274151322000076","219011344069620",31.01,28.50,0,338.74,370.60,92.4,87.2,0.362,925924.4,925924.4,25266,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022320,1615716.00
02/13/2017 16:45,2,3.002,ACTIVE,215.54,352.57,60.007,1487022303,"201051344000868","219011344069620",30.43,18.70,0,338.74,380.22,92.6,87.5,0.424,608989.1,608989.1,25802,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022320,1615717.00
02/13/2017 16:45,2,3.004,ACTIVE,213.29,353.47,59.981,1487022303,"274151322000095","219011344069620",30.73,29.50,0,335.14,370.00,93.4,88.2,0.354,917168.7,917168.7,25373,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022321,1615718.00
02/13/2017 16:45,2,3.061,ACTIVE,216.22,359.18,59.986,1487022303,"201051344000988","219011344069620",19.84,17.50,0,334.54,395.25,61.5,57.4,0.521,570063.6,570063.6,25839,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022322,1615719.00
02/13/2017 16:45,2,2.646,ACTIVE,214.87,350.17,59.981,1487022303,"201051344001025","219011344069620",30.99,21.00,0,338.44,376.92,83.1,78.3,0.376,614209.5,614209.5,25920,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022323,1615720.00
02/13/2017 16:45,2,3.082,ACTIVE,216.00,352.57,60.028,1487022303,"201051344000458","219011344069620",30.55,22.80,0,339.95,382.33,95.5,90.2,0.455,619130.6,619130.6,25465,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022324,1615721.00
02/13/2017 16:45,2,3.039,ACTIVE,216.67,354.97,59.981,1487022303,"201051344000853","219011344069620",30.85,21.30,0,339.34,381.73,95.0,89.8,0.442,618765.0,618765.0,25309,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022325,1615722.00
02/13/2017 16:45,2,2.604,ACTIVE,214.64,350.77,59.991,1487022303,"201051344000685","219011344069620",30.65,21.30,0,338.44,376.62,80.8,76.1,0.389,614489.2,614489.2,25614,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022326,1615723.00
02/13/2017 16:45,2,2.676,ACTIVE,215.09,351.37,59.975,1487022303,"201051344000917","219011344069620",30.55,21.00,0,337.84,377.52,82.8,78.0,0.384,611724.7,611724.7,25594,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022327,1615724.00
02/13/2017 16:45,2,2.611,ACTIVE,214.64,350.77,59.975,1487022303,"201051344001145","219011344069620",31.07,20.30,0,339.34,376.92,82.1,77.3,0.376,618344.9,618344.9,25460,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022328,1615725.00
02/13/2017 16:45,2,2.643,ACTIVE,215.09,351.37,60.023,1487022303,"201051344000651","219011344069620",30.85,20.00,0,339.34,377.22,82.6,77.8,0.376,609262.1,609262.1,25792,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022329,1615726.00
02/13/2017 16:45,2,2.660,ACTIVE,212.83,353.17,59.986,1487022303,"274151322000088","219011344069620",30.20,27.00,0,335.74,367.30,81.4,76.6,0.301,832875.5,832875.5,25378,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022330,1615727.00
02/13/2017 16:45,2,1.910,ACTIVE,214.19,441.24,59.970,1487022303,"274151322000068","219011344069620",40.45,30.30,0,418.70,487.53,78.5,73.8,0.539,723366.8,723366.8,25898,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022331,1615728.00
02/13/2017 16:45,2,2.602,ACTIVE,214.87,350.17,60.018,1487022303,"201051344001135","219011344069620",30.71,21.80,0,338.74,375.11,81.0,76.2,0.371,604738.1,604738.1,25844,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022331,1615729.00
02/13/2017 16:45,2,3.006,ACTIVE,215.09,352.27,59.959,1487022303,"201051344000594","219011344069620",30.75,22.80,0,337.84,380.22,93.7,88.5,0.429,621156.8,621156.8,25713,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022332,1615730.00
02/13/2017 16:45,2,2.582,ACTIVE,215.09,350.47,59.970,1487022303,"201051344001203","219011344069620",30.67,19.80,0,339.34,377.22,80.2,75.5,0.376,612860.7,612860.7,25856,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022333,1615731.00
02/13/2017 16:45,2,2.736,ACTIVE,213.51,350.17,60.002,1487022303,"274151322000054","219011344069620",29.86,29.80,0,334.24,367.60,82.8,78.0,0.318,849943.9,849943.9,25296,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022334,1615732.00
02/13/2017 16:45,2,2.996,ACTIVE,215.77,351.97,59.996,1487022303,"201051344000867","219011344069620",30.42,22.30,0,338.74,379.62,92.3,87.2,0.424,607854.5,607854.5,25857,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022335,1615733.00
02/13/2017 16:45,2,2.473,ACTIVE,214.87,361.89,59.970,1487022303,"201051344001093","219011344069620",30.83,18.00,0,321.91,390.14,77.2,72.6,0.623,610471.5,610471.5,25695,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022336,1615734.00
02/13/2017 16:45,2,2.998,ACTIVE,215.77,353.47,59.944,1487022303,"201051344000900","219011344069620",30.97,21.00,0,339.34,382.93,94.0,88.8,0.442,627049.6,627049.6,25219,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022337,1615735.00
02/13/2017 16:45,2,3.027,ACTIVE,216.00,353.47,59.975,1487022303,"201051344000648","219011344069620",30.34,20.30,0,339.65,382.33,93.0,87.8,0.433,616636.1,616636.1,25306,0,0,0,L,1122011218,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022338,1615736.00
02/13/2017 16:45,2,2.998,ACTIVE,216.00,352.57,59.970,1487022303,"201051344000569","219011344069620",30.81,22.00,0,339.34,382.03,93.6,88.4,0.438,628499.6,628499.6,25200,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022339,1615737.00
02/13/2017 16:45,2,3.105,ACTIVE,216.00,353.17,59.975,1487022303,"201051344000983","219011344069620",30.38,21.50,0,338.74,381.73,95.6,90.3,0.455,619998.3,619998.3,25400,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022340,1615738.00
02/13/2017 16:45,2,2.984,ACTIVE,216.22,354.07,60.012,1487022303,"201051344001158","219011344069620",30.43,20.00,0,339.65,382.03,92.0,86.9,0.433,608465.2,608465.2,25738,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022341,1615739.00
02/13/2017 16:45,2,2.979,ACTIVE,216.22,354.37,59.975,1487022303,"201051344000576","219011344069620",30.73,20.30,0,338.44,382.33,92.7,87.6,0.420,619402.0,619402.0,25280,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022342,1615740.00
02/13/2017 16:45,2,2.703,ACTIVE,213.51,346.56,60.002,1487022303,"274151322000087","219011344069620",30.42,30.80,0,337.24,367.60,83.3,78.5,0.314,821739.3,821739.3,25620,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487022343,1615741.00
02/13/2017 17:00,2,1.496,ACTIVE,213.74,352.57,60.007,1487023204,"201051344000645","219011344069620",30.36,18.00,0,322.51,394.35,46.0,42.5,0.376,618721.0,618721.0,25317,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023205,1615742.00
02/13/2017 17:00,2,1.305,ACTIVE,212.16,347.46,60.007,1487023204,"274151322000085","219011344069620",29.94,22.30,0,331.23,382.63,39.6,36.3,0.256,848576.7,848576.7,25339,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023206,1615743.00
02/13/2017 17:00,2,1.490,ACTIVE,213.74,352.87,60.002,1487023204,"201051344000633","219011344069620",30.32,17.30,0,322.21,395.85,45.8,42.3,0.371,607692.4,607692.4,25817,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023207,1615744.00
02/13/2017 17:00,2,1.482,ACTIVE,213.51,352.87,60.007,1487023204,"201051344000469","219011344069620",30.53,15.00,0,319.21,394.95,45.9,42.4,0.380,610559.5,610559.5,25777,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023208,1615745.00
02/13/2017 17:00,2,1.281,ACTIVE,212.38,349.56,60.002,1487023204,"201051344000646","219011344069620",30.93,17.30,0,319.81,393.45,40.2,36.8,0.318,606160.4,606160.4,25693,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023209,1615746.00
02/13/2017 17:00,2,1.359,ACTIVE,211.70,343.85,60.002,1487023204,"274151322000052","219011344069620",30.18,24.30,0,331.23,383.23,41.6,38.2,0.278,877299.1,877299.1,25118,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023210,1615747.00
02/13/2017 17:00,2,1.402,ACTIVE,213.29,350.77,60.007,1487023204,"201051344000585","219011344069620",30.77,17.00,0,320.41,393.75,43.8,40.3,0.349,616635.2,616635.2,25852,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023211,1615748.00
02/13/2017 17:00,2,1.242,ACTIVE,212.61,348.06,59.949,1487023204,"201051344001230","219011344069620",31.07,17.00,0,318.61,389.84,39.1,35.8,0.318,609640.0,609640.0,25544,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023211,1615749.00
02/13/2017 17:00,2,1.322,ACTIVE,213.29,350.77,59.996,1487023204,"201051344000582","219011344069620",30.38,16.00,0,321.91,396.75,40.7,37.4,0.323,601499.2,601499.2,25731,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023212,1615750.00
02/13/2017 17:00,2,1.283,ACTIVE,212.61,349.26,60.007,1487023204,"201051344000955","219011344069620",30.65,17.80,0,319.21,389.84,39.9,36.6,0.323,617042.6,617042.6,25657,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023213,1615751.00
02/13/2017 17:00,2,0.889,ACTIVE,211.93,430.72,60.007,1487023204,"274151322000094","219011344069620",40.59,23.30,0,337.24,472.20,36.2,33.0,0.243,722521.5,722521.5,26001,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023214,1615752.00
02/13/2017 17:00,2,1.512,ACTIVE,213.29,351.97,60.007,1487023204,"201051344000579","219011344069620",30.83,18.30,0,326.12,394.65,47.2,43.6,0.380,626136.1,626136.1,25638,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023215,1615753.00
02/13/2017 17:00,2,1.318,ACTIVE,212.61,349.86,60.007,1487023204,"201051344000890","219011344069620",30.83,17.50,0,319.51,391.04,41.2,37.9,0.323,613453.1,613453.1,25746,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023216,1615754.00
02/13/2017 17:00,2,1.299,ACTIVE,213.06,350.17,60.007,1487023204,"201051344000438","219011344069620",30.83,17.80,0,320.41,394.65,40.6,37.2,0.327,614566.0,614566.0,25735,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023217,1615755.00
02/13/2017 17:00,2,1.336,ACTIVE,213.06,346.86,59.975,1487023204,"201051344000417","219011344069620",19.72,17.50,0,335.74,376.01,26.7,23.8,0.212,597217.6,597217.6,25962,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023218,1615756.00
02/13/2017 17:00,2,1.359,ACTIVE,211.70,348.06,60.007,1487023204,"274151322000083","219011344069620",30.45,24.50,0,329.13,379.92,42.0,38.6,0.296,868685.7,868685.7,25169,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023219,1615757.00
