ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 17:00,2,1.453,ACTIVE,212.38,346.56,60.007,1487023204,"274151322000076","219011344069620",30.89,23.30,0,332.13,380.52,45.5,42.0,0.314,925938.5,925938.5,25267,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023220,1615758.00
02/13/2017 17:00,2,1.498,ACTIVE,213.06,351.97,60.002,1487023204,"201051344000868","219011344069620",30.51,15.80,0,318.30,393.15,46.3,42.7,0.371,609003.3,609003.3,25803,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023220,1615759.00
02/13/2017 17:00,2,1.463,ACTIVE,211.48,345.66,60.012,1487023204,"274151322000095","219011344069620",30.83,23.50,0,330.63,380.52,45.6,42.1,0.309,917182.9,917182.9,25374,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023221,1615760.00
02/13/2017 17:00,2,1.529,ACTIVE,213.29,349.56,60.007,1487023204,"201051344000988","219011344069620",19.88,16.00,0,336.64,387.14,30.8,27.8,0.256,570072.9,570072.9,25840,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023222,1615761.00
02/13/2017 17:00,2,1.375,ACTIVE,212.83,350.17,59.996,1487023204,"201051344001025","219011344069620",30.63,17.30,0,321.91,394.65,42.7,39.3,0.340,614222.3,614222.3,25921,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023223,1615762.00
02/13/2017 17:00,2,1.572,ACTIVE,213.29,351.97,60.002,1487023204,"201051344000458","219011344069620",30.36,19.30,0,322.81,393.75,48.4,44.8,0.407,619145.3,619145.3,25466,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023224,1615763.00
02/13/2017 17:00,2,1.562,ACTIVE,213.96,354.37,60.002,1487023204,"201051344000853","219011344069620",30.38,17.80,0,327.92,394.05,48.1,44.5,0.393,618779.5,618779.5,25310,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023225,1615764.00
02/13/2017 17:00,2,1.330,ACTIVE,213.06,351.37,60.012,1487023204,"201051344000685","219011344069620",30.65,17.30,0,320.41,394.65,41.3,37.9,0.349,614501.5,614501.5,25615,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023226,1615765.00
02/13/2017 17:00,2,1.369,ACTIVE,213.06,350.77,59.975,1487023204,"201051344000917","219011344069620",30.67,17.30,0,322.21,396.15,42.6,39.2,0.340,611737.4,611737.4,25595,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023227,1615766.00
02/13/2017 17:00,2,1.379,ACTIVE,213.06,350.47,60.007,1487023204,"201051344001145","219011344069620",30.38,16.70,0,321.31,395.25,42.5,39.1,0.331,618357.4,618357.4,25461,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023228,1615767.00
02/13/2017 17:00,2,1.379,ACTIVE,213.06,351.07,59.938,1487023204,"201051344000651","219011344069620",30.71,16.30,0,320.41,396.45,42.9,39.5,0.345,609274.7,609274.7,25793,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023229,1615768.00
02/13/2017 17:00,2,1.371,ACTIVE,211.48,345.66,59.996,1487023204,"274151322000088","219011344069620",29.58,21.80,0,330.03,380.82,41.1,37.7,0.274,832887.7,832887.7,25379,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023229,1615769.00
02/13/2017 17:00,2,0.938,ACTIVE,212.38,443.64,60.002,1487023204,"274151322000068","219011344069620",41.83,24.30,0,339.65,479.11,39.3,36.0,0.261,723378.6,723378.6,25899,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023230,1615770.00
02/13/2017 17:00,2,1.385,ACTIVE,212.61,350.17,59.986,1487023204,"201051344001135","219011344069620",30.65,17.50,0,320.11,393.75,43.0,39.6,0.349,604750.6,604750.6,25845,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023231,1615771.00
02/13/2017 17:00,2,1.594,ACTIVE,213.06,351.67,60.049,1487023204,"201051344000594","219011344069620",30.38,19.30,0,319.81,390.74,49.1,45.5,0.402,621171.0,621171.0,25714,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023232,1615772.00
02/13/2017 17:00,2,1.377,ACTIVE,213.06,350.47,60.034,1487023204,"201051344001203","219011344069620",30.45,16.30,0,319.51,395.25,42.5,39.1,0.349,612872.9,612872.9,25857,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023233,1615773.00
02/13/2017 17:00,2,1.426,ACTIVE,211.70,345.96,59.996,1487023204,"274151322000054","219011344069620",30.00,23.50,0,330.93,381.42,43.3,39.8,0.301,849956.4,849956.4,25297,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023234,1615774.00
02/13/2017 17:00,2,1.594,ACTIVE,213.51,351.97,59.996,1487023204,"201051344000867","219011344069620",30.38,18.70,0,319.51,393.45,49.1,45.5,0.398,607868.6,607868.6,25858,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023235,1615775.00
02/13/2017 17:00,2,1.336,ACTIVE,212.83,350.77,59.996,1487023204,"201051344001093","219011344069620",30.97,15.00,0,336.34,393.15,42.0,38.6,0.318,610483.3,610483.3,25696,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023237,1615776.00
02/13/2017 17:00,2,1.617,ACTIVE,213.29,353.17,60.002,1487023204,"201051344000900","219011344069620",30.43,17.00,0,322.21,395.55,49.9,46.2,0.411,627063.9,627063.9,25220,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023238,1615777.00
02/13/2017 17:00,2,1.613,ACTIVE,213.29,352.87,59.965,1487023204,"201051344000648","219011344069620",30.77,17.00,0,320.11,395.55,50.3,46.6,0.407,616650.3,616650.3,25307,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023239,1615778.00
02/13/2017 17:00,2,1.646,ACTIVE,213.29,352.57,60.028,1487023204,"201051344000569","219011344069620",30.49,18.30,0,322.81,394.95,50.9,47.2,0.420,628513.9,628513.9,25201,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023240,1615779.00
02/13/2017 17:00,2,1.689,ACTIVE,213.51,353.17,59.981,1487023204,"201051344000983","219011344069620",30.42,18.00,0,323.41,395.25,52.1,48.3,0.438,620012.9,620012.9,25401,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023241,1615780.00
02/13/2017 17:00,2,1.641,ACTIVE,213.51,352.57,60.007,1487023204,"201051344001158","219011344069620",29.92,17.30,0,319.81,394.95,49.8,46.1,0.415,608479.1,608479.1,25739,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023242,1615781.00
02/13/2017 17:00,2,1.625,ACTIVE,213.96,354.37,59.965,1487023204,"201051344000576","219011344069620",30.53,17.00,0,322.81,395.25,50.3,46.6,0.411,619416.1,619416.1,25281,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023242,1615782.00
02/13/2017 17:00,2,1.463,ACTIVE,211.70,347.76,60.012,1487023204,"274151322000087","219011344069620",30.08,25.00,0,331.23,381.12,44.6,41.2,0.296,821751.8,821751.8,25621,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487023243,1615783.00
02/13/2017 17:15,2,1.328,ACTIVE,213.51,349.86,59.965,1487024103,"201051344000645","219011344069620",30.42,16.30,0,336.34,385.03,40.9,37.6,0.331,618733.0,618733.0,25318,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024104,1615784.00
02/13/2017 17:15,2,1.182,ACTIVE,211.25,341.45,59.954,1487024103,"274151322000085","219011344069620",29.48,20.00,0,334.54,369.40,35.3,32.2,0.230,848586.9,848586.9,25340,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024105,1615785.00
02/13/2017 17:15,2,1.336,ACTIVE,213.51,351.37,59.959,1487024103,"201051344000633","219011344069620",30.22,15.50,0,333.93,384.43,40.9,37.6,0.327,607704.2,607704.2,25818,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024106,1615786.00
02/13/2017 17:15,2,1.334,ACTIVE,213.51,350.17,59.981,1487024103,"201051344000469","219011344069620",30.30,13.70,0,335.44,383.83,40.9,37.6,0.336,610571.2,610571.2,25778,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024106,1615787.00
02/13/2017 17:15,2,1.168,ACTIVE,211.70,347.46,59.965,1487024103,"201051344000646","219011344069620",30.57,15.80,0,334.54,377.82,36.2,33.0,0.287,606170.7,606170.7,25694,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024107,1615788.00
02/13/2017 17:15,2,1.215,ACTIVE,211.03,344.15,59.954,1487024103,"274151322000052","219011344069620",30.10,21.80,0,334.24,370.00,37.1,33.9,0.256,877309.8,877309.8,25119,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024108,1615789.00
02/13/2017 17:15,2,1.271,ACTIVE,212.16,348.66,59.981,1487024103,"201051344000585","219011344069620",30.59,15.50,0,334.24,380.52,39.4,36.1,0.305,616646.4,616646.4,25853,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024109,1615790.00
02/13/2017 17:15,2,1.143,ACTIVE,211.70,345.96,59.933,1487024103,"201051344001230","219011344069620",30.57,15.50,0,332.73,375.71,35.4,32.3,0.283,609650.0,609650.0,25545,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024110,1615791.00
02/13/2017 17:15,2,1.201,ACTIVE,212.61,348.36,59.965,1487024103,"201051344000582","219011344069620",30.28,15.00,0,334.84,379.32,36.9,33.7,0.296,601509.6,601509.6,25732,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024111,1615792.00
02/13/2017 17:15,2,1.156,ACTIVE,211.70,347.16,59.965,1487024103,"201051344000955","219011344069620",30.69,16.30,0,334.24,375.71,36.0,32.8,0.287,617052.8,617052.8,25658,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024112,1615793.00
02/13/2017 17:15,2,0.816,ACTIVE,211.25,428.01,59.975,1487024103,"274151322000094","219011344069620",40.20,21.50,0,334.24,471.30,33.6,30.5,0.221,722530.9,722530.9,26002,0,0,0,L,1151911521,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024113,1615794.00
02/13/2017 17:15,2,1.385,ACTIVE,213.06,351.07,59.959,1487024103,"201051344000579","219011344069620",30.42,17.00,0,336.04,385.33,42.7,39.3,0.340,626148.1,626148.1,25639,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024114,1615795.00
02/13/2017 17:15,2,1.215,ACTIVE,211.70,347.16,59.986,1487024103,"201051344000890","219011344069620",30.53,15.80,0,335.14,377.22,37.5,34.3,0.292,613463.6,613463.6,25747,0,0,0,L,1122011218,0,121.78,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024115,1615796.00
02/13/2017 17:15,2,1.188,ACTIVE,212.16,348.66,60.002,1487024103,"201051344000438","219011344069620",30.71,16.00,0,335.74,378.42,37.0,33.8,0.296,614576.3,614576.3,25736,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024116,1615797.00
02/13/2017 17:15,2,1.223,ACTIVE,212.16,344.76,60.023,1487024103,"201051344000417","219011344069620",19.62,16.70,0,335.14,364.59,24.3,21.5,0.190,597224.2,597224.2,25963,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024117,1615798.00
02/13/2017 17:15,2,1.244,ACTIVE,211.03,350.17,59.959,1487024103,"274151322000083","219011344069620",30.22,22.00,0,334.54,370.60,38.1,34.9,0.265,868696.4,868696.4,25170,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024118,1615799.00
02/13/2017 17:15,2,1.328,ACTIVE,211.48,344.45,59.959,1487024103,"274151322000076","219011344069620",30.73,21.00,0,335.44,373.91,41.3,38.0,0.287,925950.1,925950.1,25268,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024118,1615800.00
02/13/2017 17:15,2,1.365,ACTIVE,212.83,349.86,59.928,1487024103,"201051344000868","219011344069620",30.42,14.70,0,334.24,383.53,42.1,38.7,0.336,609015.1,609015.1,25804,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024119,1615801.00
02/13/2017 17:15,2,1.355,ACTIVE,211.03,350.17,59.933,1487024103,"274151322000095","219011344069620",30.38,21.00,0,333.93,373.91,41.7,38.4,0.278,917194.6,917194.6,25375,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024120,1615802.00
02/13/2017 17:15,2,1.396,ACTIVE,213.06,348.36,59.970,1487024103,"201051344000988","219011344069620",19.76,15.30,0,335.74,371.51,27.9,25.0,0.230,570080.5,570080.5,25841,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024121,1615803.00
02/13/2017 17:15,2,1.260,ACTIVE,211.93,347.76,59.975,1487024103,"201051344001025","219011344069620",30.59,15.80,0,334.84,379.62,39.0,35.8,0.305,614233.1,614233.1,25922,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024122,1615804.00
02/13/2017 17:15,2,1.436,ACTIVE,213.06,350.77,59.991,1487024103,"201051344000458","219011344069620",30.16,17.50,0,335.44,385.03,43.9,40.4,0.367,619157.4,619157.4,25467,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024123,1615805.00
02/13/2017 17:15,2,1.367,ACTIVE,213.74,350.77,59.996,1487024103,"201051344000853","219011344069620",30.67,16.00,0,336.94,390.74,42.5,39.0,0.340,618791.6,618791.6,25311,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024124,1615806.00
02/13/2017 17:15,2,1.229,ACTIVE,212.38,348.96,59.965,1487024103,"201051344000685","219011344069620",30.40,15.50,0,335.44,378.42,37.8,34.6,0.314,614511.8,614511.8,25616,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024125,1615807.00
02/13/2017 17:15,2,1.252,ACTIVE,212.38,349.56,59.928,1487024103,"201051344000917","219011344069620",30.69,15.80,0,333.93,379.92,39.0,35.7,0.314,611748.0,611748.0,25596,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024126,1615808.00
02/13/2017 17:15,2,1.252,ACTIVE,212.38,348.96,59.970,1487024103,"201051344001145","219011344069620",30.61,15.30,0,335.44,379.02,38.8,35.6,0.305,618367.9,618367.9,25462,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024127,1615809.00
02/13/2017 17:15,2,1.268,ACTIVE,212.61,349.56,59.965,1487024103,"201051344000651","219011344069620",30.55,15.00,0,336.04,379.62,39.3,36.0,0.309,609285.3,609285.3,25794,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024128,1615810.00
02/13/2017 17:15,2,1.242,ACTIVE,211.03,346.86,59.949,1487024103,"274151322000088","219011344069620",29.56,19.80,0,334.54,368.80,37.2,34.0,0.247,832897.8,832897.8,25380,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024129,1615811.00
02/13/2017 17:15,2,0.900,ACTIVE,212.16,434.33,59.975,1487024103,"274151322000068","219011344069620",40.53,22.50,0,409.98,466.19,37.1,33.9,0.243,723388.3,723388.3,25900,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024129,1615812.00
02/13/2017 17:15,2,1.266,ACTIVE,212.16,348.36,59.965,1487024103,"201051344001135","219011344069620",30.59,16.30,0,334.84,377.82,39.3,36.0,0.314,604761.0,604761.0,25846,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024130,1615813.00
02/13/2017 17:15,2,1.449,ACTIVE,212.83,350.47,59.922,1487024103,"201051344000594","219011344069620",30.32,17.50,0,333.63,384.43,44.5,41.1,0.358,621183.0,621183.0,25715,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024131,1615814.00
02/13/2017 17:15,2,1.246,ACTIVE,212.61,348.66,60.023,1487024103,"201051344001203","219011344069620",30.63,15.30,0,335.74,379.02,38.7,35.4,0.309,612883.2,612883.2,25858,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024132,1615815.00
02/13/2017 17:15,2,1.311,ACTIVE,211.25,344.15,59.965,1487024103,"274151322000054","219011344069620",29.54,21.50,0,333.63,370.90,39.2,36.0,0.274,849966.8,849966.8,25298,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024133,1615816.00
02/13/2017 17:15,2,1.439,ACTIVE,213.29,349.26,59.981,1487024103,"201051344000867","219011344069620",30.40,17.00,0,334.84,382.93,44.4,40.9,0.354,607880.4,607880.4,25859,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024134,1615817.00
02/13/2017 17:15,2,1.223,ACTIVE,212.16,349.56,59.965,1487024103,"201051344001093","219011344069620",30.69,14.00,0,335.14,376.62,38.0,34.8,0.296,610493.2,610493.2,25697,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024135,1615818.00
02/13/2017 17:15,2,1.434,ACTIVE,213.51,351.67,59.965,1487024103,"201051344000900","219011344069620",30.71,15.50,0,334.84,385.03,44.6,41.1,0.367,627075.6,627075.6,25221,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024136,1615819.00
02/13/2017 17:15,2,1.453,ACTIVE,213.51,350.77,59.986,1487024103,"201051344000648","219011344069620",30.63,15.50,0,335.44,385.03,45.0,41.5,0.362,616662.2,616662.2,25308,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024137,1615820.00
02/13/2017 17:15,2,1.348,ACTIVE,213.29,351.07,59.965,1487024103,"201051344000569","219011344069620",30.91,16.70,0,335.44,385.03,42.2,38.8,0.336,628525.7,628525.7,25202,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024138,1615821.00
02/13/2017 17:15,2,1.504,ACTIVE,213.29,351.37,60.002,1487024103,"201051344000983","219011344069620",30.67,16.30,0,335.44,385.63,46.8,43.2,0.384,620025.1,620025.1,25402,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024139,1615822.00
02/13/2017 17:15,2,1.449,ACTIVE,213.29,351.67,59.970,1487024103,"201051344001158","219011344069620",30.45,16.00,0,335.44,384.43,44.7,41.2,0.367,608490.8,608490.8,25740,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024140,1615823.00
02/13/2017 17:15,2,1.432,ACTIVE,213.74,351.97,59.965,1487024103,"201051344000576","219011344069620",31.01,15.50,0,336.04,385.93,45.0,41.5,0.362,619427.8,619427.8,25282,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024141,1615824.00
02/13/2017 17:15,2,1.318,ACTIVE,211.48,350.17,59.975,1487024103,"274151322000087","219011344069620",30.02,22.80,0,334.24,369.70,40.1,36.8,0.274,821762.1,821762.1,25622,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487024141,1615825.00
02/13/2017 17:30,2,0.453,ACTIVE,214.19,342.95,59.959,1487025004,"201051344000645","219011344069620",29.30,15.00,0,330.93,377.22,13.4,11.0,0.075,618738.6,618738.6,25319,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025005,1615826.00
02/13/2017 17:30,2,0.371,ACTIVE,211.93,341.75,59.922,1487025004,"274151322000085","219011344069620",27.83,18.00,0,331.83,360.69,10.4,8.1,0.062,848591.6,848591.6,25341,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025006,1615827.00
02/13/2017 17:30,2,0.477,ACTIVE,214.19,344.15,59.959,1487025004,"201051344000633","219011344069620",29.14,14.30,0,328.82,373.01,14.1,11.7,0.088,607710.0,607710.0,25819,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025007,1615828.00
02/13/2017 17:30,2,0.482,ACTIVE,213.74,342.65,59.938,1487025004,"201051344000469","219011344069620",28.65,12.70,0,330.33,372.41,14.0,11.6,0.084,610577.0,610577.0,25779,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025007,1615829.00
02/13/2017 17:30,2,0.445,ACTIVE,212.38,340.25,59.965,1487025004,"201051344000646","219011344069620",29.26,14.70,0,326.12,367.60,13.2,10.9,0.066,606175.9,606175.9,25695,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025008,1615830.00
02/13/2017 17:30,2,0.408,ACTIVE,211.70,341.15,59.954,1487025004,"274151322000052","219011344069620",27.99,19.50,0,332.13,364.89,11.6,9.2,0.066,877314.8,877314.8,25120,0,0,0,L,1151911521,0,120.88,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025009,1615831.00
02/13/2017 17:30,2,0.480,ACTIVE,212.61,341.45,59.959,1487025004,"201051344000585","219011344069620",28.77,14.00,0,329.73,369.70,14.0,11.6,0.080,616652.0,616652.0,25854,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025010,1615832.00
02/13/2017 17:30,2,0.422,ACTIVE,212.38,339.04,59.970,1487025004,"201051344001230","219011344069620",28.84,14.00,0,327.92,365.80,12.3,10.0,0.071,609655.0,609655.0,25546,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025011,1615833.00
02/13/2017 17:30,2,0.432,ACTIVE,212.83,341.15,59.996,1487025004,"201051344000582","219011344069620",29.52,13.30,0,327.62,369.40,12.9,10.6,0.071,601514.8,601514.8,25733,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025012,1615834.00
02/13/2017 17:30,2,0.461,ACTIVE,212.16,339.95,59.986,1487025004,"201051344000955","219011344069620",28.69,15.00,0,327.02,366.10,13.5,11.1,0.075,617057.9,617057.9,25659,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025013,1615835.00
02/13/2017 17:30,2,0.234,ACTIVE,211.70,406.37,59.965,1487025004,"274151322000094","219011344069620",38.25,19.50,0,335.74,453.26,9.1,6.8,0.053,722535.1,722535.1,26003,0,0,0,L,1151911521,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025014,1615836.00
02/13/2017 17:30,2,0.492,ACTIVE,213.74,342.35,59.965,1487025004,"201051344000579","219011344069620",29.66,15.50,0,330.33,380.22,14.8,12.3,0.080,626154.1,626154.1,25640,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025015,1615837.00
02/13/2017 17:30,2,0.453,ACTIVE,212.16,339.34,59.959,1487025004,"201051344000890","219011344069620",29.46,14.70,0,327.32,367.60,13.6,11.2,0.080,613468.8,613468.8,25748,0,0,0,L,1122011218,0,122.23,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025016,1615838.00
02/13/2017 17:30,2,0.434,ACTIVE,212.61,340.55,59.959,1487025004,"201051344000438","219011344069620",29.88,14.30,0,327.62,368.20,13.2,10.8,0.071,614581.4,614581.4,25737,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025017,1615839.00
02/13/2017 17:30,2,0.455,ACTIVE,212.61,339.34,59.965,1487025004,"201051344000417","219011344069620",19.22,15.30,0,328.22,357.68,8.9,6.6,0.040,597227.5,597227.5,25964,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025018,1615840.00
02/13/2017 17:30,2,0.381,ACTIVE,211.70,339.65,59.986,1487025004,"274151322000083","219011344069620",27.79,19.50,0,332.73,366.70,10.7,8.4,0.066,868701.3,868701.3,25171,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025019,1615841.00
02/13/2017 17:30,2,0.393,ACTIVE,211.93,338.74,59.959,1487025004,"274151322000076","219011344069620",29.62,18.30,0,333.33,363.99,11.8,9.4,0.066,925955.5,925955.5,25269,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025020,1615842.00
02/13/2017 17:30,2,0.455,ACTIVE,213.74,342.65,59.986,1487025004,"201051344000868","219011344069620",29.54,13.30,0,328.52,370.90,13.7,11.3,0.075,609020.7,609020.7,25805,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025020,1615843.00
02/13/2017 17:30,2,0.381,ACTIVE,211.48,339.34,59.954,1487025004,"274151322000095","219011344069620",28.88,18.30,0,333.03,367.00,11.1,8.8,0.066,917199.8,917199.8,25376,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025021,1615844.00
02/13/2017 17:30,2,0.441,ALERT,213.51,342.95,59.996,1487025004,"201051344000988","219011344069620",18.96,14.30,0,299.37,363.09,8.5,6.2,0.053,570083.9,570083.9,25842,0,0,0,L,1122011218,0,121.55,122.23,0002,11,0,0,0,0,0,0,1,1155,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025023,1615845.00
02/13/2017 17:30,2,0.438,ACTIVE,212.16,339.34,59.933,1487025004,"201051344001025","219011344069620",29.68,14.00,0,327.02,368.80,13.2,10.8,0.075,614238.3,614238.3,25923,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025024,1615846.00
02/13/2017 17:30,2,0.477,ACTIVE,213.74,342.05,59.959,1487025004,"201051344000458","219011344069620",28.33,16.00,0,330.63,373.91,13.7,11.3,0.084,619163.1,619163.1,25468,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025025,1615847.00
02/13/2017 17:30,2,0.443,ACTIVE,214.41,344.45,59.965,1487025004,"201051344000853","219011344069620",29.62,14.70,0,331.53,372.41,13.4,11.0,0.080,618796.9,618796.9,25312,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025026,1615848.00
02/13/2017 17:30,2,0.453,ACTIVE,212.61,339.95,59.975,1487025004,"201051344000685","219011344069620",22.50,14.00,0,327.62,368.50,10.3,8.1,0.053,614516.7,614516.7,25617,0,0,0,L,1122011218,0,122.91,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025027,1615849.00
02/13/2017 17:30,2,0.430,ACTIVE,212.61,340.85,59.981,1487025004,"201051344000917","219011344069620",28.57,14.70,0,327.02,369.10,12.5,10.1,0.075,611753.1,611753.1,25597,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025028,1615850.00
02/13/2017 17:30,2,0.416,ACTIVE,212.61,340.55,59.959,1487025004,"201051344001145","219011344069620",29.28,13.70,0,327.02,369.10,12.4,10.0,0.071,618372.9,618372.9,25463,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025029,1615851.00
02/13/2017 17:30,2,0.432,ACTIVE,212.61,340.55,59.970,1487025004,"201051344000651","219011344069620",29.56,13.30,0,327.32,368.80,12.9,10.6,0.066,609290.5,609290.5,25795,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025029,1615852.00
02/13/2017 17:30,2,0.350,ACTIVE,211.25,337.54,59.959,1487025004,"274151322000088","219011344069620",27.87,17.50,0,331.53,360.69,9.9,7.6,0.040,832902.3,832902.3,25381,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025030,1615853.00
02/13/2017 17:30,2,0.258,ACTIVE,212.16,404.27,59.970,1487025004,"274151322000068","219011344069620",38.05,20.30,0,336.64,447.85,9.9,7.6,0.049,723392.8,723392.8,25901,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025031,1615854.00
02/13/2017 17:30,2,0.449,ACTIVE,211.93,339.04,59.975,1487025004,"201051344001135","219011344069620",28.43,14.70,0,327.62,367.30,12.9,10.6,0.071,604766.2,604766.2,25847,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025032,1615855.00
02/13/2017 17:30,2,0.459,ACTIVE,213.29,342.05,59.959,1487025004,"201051344000594","219011344069620",29.62,15.80,0,329.43,382.33,13.8,11.4,0.080,621188.6,621188.6,25716,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025033,1615856.00
02/13/2017 17:30,2,0.434,ACTIVE,212.38,340.25,59.959,1487025004,"201051344001203","219011344069620",28.65,14.00,0,328.52,368.80,12.6,10.3,0.071,612888.2,612888.2,25859,0,0,0,L,1122011218,0,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025034,1615857.00
02/13/2017 17:30,2,0.365,ACTIVE,211.70,339.04,59.991,1487025004,"274151322000054","219011344069620",28.21,19.00,0,331.83,361.89,10.5,8.2,0.062,849971.5,849971.5,25299,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025035,1615858.00
02/13/2017 17:30,2,0.471,ACTIVE,213.96,342.05,59.928,1487025004,"201051344000867","219011344069620",27.85,15.50,0,331.23,371.51,13.3,10.9,0.075,607885.9,607885.9,25860,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025036,1615859.00
02/13/2017 17:30,2,0.451,ACTIVE,212.38,339.95,59.965,1487025004,"201051344001093","219011344069620",28.43,13.00,0,326.12,366.70,13.0,10.6,0.071,610498.2,610498.2,25698,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025037,1615860.00
02/13/2017 17:30,2,0.422,ACTIVE,213.74,343.85,59.959,1487025004,"201051344000900","219011344069620",28.05,14.30,0,329.73,379.32,12.1,9.7,0.071,627080.8,627080.8,25222,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025038,1615861.00
02/13/2017 17:30,2,0.455,ACTIVE,213.74,342.65,59.970,1487025004,"201051344000648","219011344069620",29.62,14.00,0,329.73,372.71,13.7,11.3,0.075,616667.7,616667.7,25309,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025039,1615862.00
02/13/2017 17:30,2,0.445,ACTIVE,213.51,342.35,59.970,1487025004,"201051344000569","219011344069620",29.96,15.30,0,330.93,370.00,13.5,11.1,0.075,628530.8,628530.8,25203,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025040,1615863.00
02/13/2017 17:30,2,0.457,ACTIVE,213.51,342.35,59.959,1487025004,"201051344000983","219011344069620",29.84,15.00,0,330.63,373.01,13.8,11.4,0.080,620030.6,620030.6,25403,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025041,1615864.00
02/13/2017 17:30,2,0.441,ACTIVE,213.74,342.65,59.959,1487025004,"201051344001158","219011344069620",28.73,14.70,0,332.13,380.82,12.9,10.5,0.080,608496.1,608496.1,25741,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025041,1615865.00
02/13/2017 17:30,2,0.439,ACTIVE,214.19,343.55,59.970,1487025004,"201051344000576","219011344069620",29.46,14.00,0,330.63,373.91,13.2,10.8,0.075,619433.2,619433.2,25283,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025042,1615866.00
02/13/2017 17:30,2,0.359,ACTIVE,211.70,340.25,59.965,1487025004,"274151322000087","219011344069620",27.93,20.00,0,331.83,363.09,10.2,7.9,0.053,821766.7,821766.7,25623,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025043,1615867.00
02/13/2017 17:45,2,0.330,ACTIVE,213.06,340.85,60.002,1487025903,"201051344000645","219011344069620",28.43,13.70,0,336.34,349.86,9.6,7.3,0.049,618740.7,618740.7,25320,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025904,1615868.00
02/13/2017 17:45,2,0.252,ACTIVE,211.48,339.34,59.959,1487025903,"274151322000085","219011344069620",27.73,16.30,0,334.24,344.15,7.1,5.0,0.035,848593.1,848593.1,25342,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025905,1615869.00
02/13/2017 17:45,2,0.338,ACTIVE,213.29,342.35,60.007,1487025903,"201051344000633","219011344069620",29.58,13.00,0,335.74,351.97,10.2,7.9,0.044,607712.2,607712.2,25820,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025906,1615870.00
02/13/2017 17:45,2,0.352,ACTIVE,212.83,340.85,59.970,1487025903,"201051344000469","219011344069620",28.80,11.00,0,334.54,349.86,10.3,8.0,0.049,610579.2,610579.2,25780,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025907,1615871.00
02/13/2017 17:45,2,0.340,ACTIVE,211.25,338.14,59.965,1487025903,"201051344000646","219011344069620",28.65,13.00,0,333.33,347.16,9.9,7.6,0.044,606178.0,606178.0,25696,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025908,1615872.00
02/13/2017 17:45,2,0.281,ACTIVE,211.03,338.44,59.959,1487025903,"274151322000052","219011344069620",27.69,17.50,0,333.93,344.45,8.0,5.8,0.031,877316.5,877316.5,25121,0,0,0,L,1151911521,0,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025909,1615873.00
02/13/2017 17:45,2,0.357,ACTIVE,211.48,339.04,59.959,1487025903,"201051344000585","219011344069620",29.40,12.70,0,333.33,347.76,10.7,8.4,0.049,616654.3,616654.3,25855,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025909,1615874.00
02/13/2017 17:45,2,0.326,ACTIVE,211.48,337.84,59.965,1487025903,"201051344001230","219011344069620",28.69,12.70,0,332.43,345.36,9.5,7.2,0.044,609656.9,609656.9,25547,0,0,0,L,1122011218,0,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025910,1615875.00
02/13/2017 17:45,2,0.332,ACTIVE,211.93,339.04,59.970,1487025903,"201051344000582","219011344069620",28.98,12.00,0,333.93,347.46,9.7,7.5,0.049,601516.9,601516.9,25734,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025911,1615876.00
02/13/2017 17:45,2,0.350,ACTIVE,211.03,337.54,59.986,1487025903,"201051344000955","219011344069620",29.24,13.30,0,332.73,346.26,10.4,8.1,0.049,617060.1,617060.1,25660,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025912,1615877.00
02/13/2017 17:45,2,0.162,ACTIVE,211.25,359.48,59.959,1487025903,"274151322000094","219011344069620",33.52,17.50,0,336.94,417.49,5.5,3.4,0.027,722536.2,722536.2,26004,0,0,0,L,1151911521,0,120.88,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025913,1615878.00
02/13/2017 17:45,2,0.365,ACTIVE,212.83,339.95,59.959,1487025903,"201051344000579","219011344069620",29.34,14.00,0,336.04,349.26,10.9,8.6,0.049,626156.4,626156.4,25641,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025914,1615879.00
02/13/2017 17:45,2,0.352,ACTIVE,211.48,337.54,59.922,1487025903,"201051344000890","219011344069620",29.44,13.00,0,332.43,347.16,10.5,8.2,0.044,613471.1,613471.1,25749,0,0,0,L,1122011218,0,121.78,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025915,1615880.00
02/13/2017 17:45,2,0.338,ACTIVE,211.48,338.44,59.970,1487025903,"201051344000438","219011344069620",29.38,13.00,0,334.24,347.46,10.1,7.8,0.044,614583.6,614583.6,25738,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025916,1615881.00
02/13/2017 17:45,2,0.387,ACTIVE,211.70,337.84,59.922,1487025903,"201051344000417","219011344069620",18.65,13.70,0,333.33,345.36,7.3,5.1,0.027,597228.8,597228.8,25965,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025917,1615882.00
02/13/2017 17:45,2,0.258,ACTIVE,211.48,339.04,59.959,1487025903,"274151322000083","219011344069620",27.85,17.50,0,334.84,344.15,7.3,5.1,0.044,868702.8,868702.8,25172,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025918,1615883.00
02/13/2017 17:45,2,0.271,ACTIVE,211.70,339.65,59.949,1487025903,"274151322000076","219011344069620",28.29,16.70,0,335.74,345.06,7.8,5.6,0.040,925957.1,925957.1,25270,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025919,1615884.00
02/13/2017 17:45,2,0.338,ACTIVE,212.83,340.55,59.970,1487025903,"201051344000868","219011344069620",28.98,12.00,0,334.84,349.56,10.0,7.7,0.044,609022.8,609022.8,25806,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025920,1615885.00
02/13/2017 17:45,2,0.260,ACTIVE,211.70,339.34,59.949,1487025903,"274151322000095","219011344069620",28.45,16.70,0,334.84,343.85,7.5,5.3,0.040,917201.4,917201.4,25377,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025921,1615886.00
02/13/2017 17:45,2,0.326,ACTIVE,213.06,341.15,59.954,1487025903,"201051344000988","219011344069620",18.41,12.70,0,334.54,349.56,6.1,3.9,0.027,570085.1,570085.1,25844,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025921,1615887.00
02/13/2017 17:45,2,0.330,ACTIVE,211.70,337.54,59.954,1487025903,"201051344001025","219011344069620",29.70,12.30,0,333.33,347.46,9.9,7.7,0.044,614240.4,614240.4,25924,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025922,1615888.00
02/13/2017 17:45,2,0.336,ACTIVE,213.06,340.25,59.970,1487025903,"201051344000458","219011344069620",29.50,14.70,0,335.74,349.26,10.1,7.8,0.040,619165.3,619165.3,25469,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025923,1615889.00
02/13/2017 17:45,2,0.332,ACTIVE,213.74,341.75,59.954,1487025903,"201051344000853","219011344069620",29.08,13.00,0,336.94,350.77,9.8,7.6,0.049,618799.0,618799.0,25313,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025924,1615890.00
02/13/2017 17:45,2,0.318,ACTIVE,212.16,339.65,59.965,1487025903,"201051344000685","219011344069620",29.10,12.70,0,333.93,347.46,9.4,7.1,0.049,614518.7,614518.7,25618,0,0,0,L,1122011218,0,122.68,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025925,1615891.00
02/13/2017 17:45,2,0.326,ACTIVE,212.16,339.34,59.959,1487025903,"201051344000917","219011344069620",28.86,13.30,0,332.43,347.76,9.6,7.3,0.044,611755.0,611755.0,25598,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025926,1615892.00
02/13/2017 17:45,2,0.318,ACTIVE,212.16,339.34,59.975,1487025903,"201051344001145","219011344069620",29.16,12.30,0,333.63,348.06,9.4,7.2,0.044,618374.9,618374.9,25464,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025927,1615893.00
02/13/2017 17:45,2,0.332,ACTIVE,212.16,339.34,59.954,1487025903,"201051344000651","219011344069620",29.26,12.00,0,333.33,347.16,9.9,7.6,0.044,609292.5,609292.5,25796,0,0,0,L,1122011218,0,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025928,1615894.00
02/13/2017 17:45,2,0.236,ACTIVE,211.48,339.04,59.986,1487025903,"274151322000088","219011344069620",27.19,15.80,0,334.24,343.25,6.5,4.3,0.022,832903.6,832903.6,25382,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025929,1615895.00
02/13/2017 17:45,2,0.180,ACTIVE,212.16,371.51,59.954,1487025903,"274151322000068","219011344069620",34.79,18.30,0,338.14,419.30,6.4,4.2,0.027,723394.1,723394.1,25902,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025930,1615896.00
02/13/2017 17:45,2,0.336,ACTIVE,211.48,338.14,59.949,1487025903,"201051344001135","219011344069620",29.36,13.00,0,333.33,345.66,10.1,7.8,0.049,604768.3,604768.3,25848,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025930,1615897.00
02/13/2017 17:45,2,0.342,ACTIVE,213.06,340.85,59.959,1487025903,"201051344000594","219011344069620",29.02,14.30,0,333.63,348.96,10.1,7.8,0.049,621190.8,621190.8,25717,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025931,1615898.00
02/13/2017 17:45,2,0.336,ACTIVE,211.93,338.44,59.975,1487025903,"201051344001203","219011344069620",28.94,12.70,0,333.03,348.36,9.8,7.6,0.049,612890.2,612890.2,25860,0,0,0,L,1122011218,0,122.46,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025932,1615899.00
02/13/2017 17:45,2,0.248,ACTIVE,211.48,339.34,59.944,1487025903,"274151322000054","219011344069620",28.01,17.00,0,333.63,343.55,7.0,4.9,0.027,849973.0,849973.0,25300,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025933,1615900.00
