ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 17:45,2,0.332,ACTIVE,213.51,340.85,59.954,1487025903,"201051344000867","219011344069620",29.46,14.00,0,335.74,350.17,9.9,7.7,0.044,607888.1,607888.1,25861,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025934,1615901.00
02/13/2017 17:45,2,0.359,ACTIVE,211.93,339.34,59.944,1487025903,"201051344001093","219011344069620",28.94,12.00,0,333.63,346.86,10.6,8.3,0.044,610500.3,610500.3,25699,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025935,1615902.00
02/13/2017 17:45,2,0.289,ACTIVE,213.06,341.75,59.965,1487025903,"201051344000900","219011344069620",28.69,12.30,0,335.74,349.56,8.4,6.2,0.044,627082.6,627082.6,25223,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025936,1615903.00
02/13/2017 17:45,2,0.340,ACTIVE,213.29,340.85,59.949,1487025903,"201051344000648","219011344069620",29.24,12.70,0,336.34,350.17,10.1,7.8,0.044,616669.9,616669.9,25310,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025937,1615904.00
02/13/2017 17:45,2,0.338,ACTIVE,213.29,340.85,59.928,1487025903,"201051344000569","219011344069620",29.08,13.30,0,335.44,349.56,10.0,7.7,0.049,628533.0,628533.0,25204,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025938,1615905.00
02/13/2017 17:45,2,0.338,ACTIVE,213.29,340.85,59.965,1487025903,"201051344000983","219011344069620",29.62,13.30,0,335.74,349.26,10.2,7.9,0.049,620032.9,620032.9,25404,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025939,1615906.00
02/13/2017 17:45,2,0.324,ACTIVE,213.06,340.85,59.954,1487025903,"201051344001158","219011344069620",28.59,13.00,0,335.74,349.56,9.4,7.1,0.044,608498.2,608498.2,25742,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025940,1615907.00
02/13/2017 17:45,2,0.336,ACTIVE,213.74,342.05,59.965,1487025903,"201051344000576","219011344069620",28.59,12.70,0,335.44,351.37,9.8,7.5,0.044,619435.2,619435.2,25284,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025941,1615908.00
02/13/2017 17:45,2,0.258,ACTIVE,211.70,339.65,59.959,1487025903,"274151322000087","219011344069620",27.65,18.00,0,333.93,343.85,7.2,5.0,0.031,821768.2,821768.2,25624,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487025942,1615909.00
02/13/2017 18:00,2,0.188,ACTIVE,213.06,340.25,60.007,1487026803,"201051344000645","219011344069620",27.15,12.00,0,334.84,346.56,5.2,3.1,0.009,618742.0,618742.0,25321,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026804,1615910.00
02/13/2017 18:00,2,0.107,ACTIVE,211.25,338.74,60.002,1487026803,"274151322000085","219011344069620",26.28,14.70,0,335.14,342.65,2.9,0.8,0.000,848593.8,848593.8,25343,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026805,1615911.00
02/13/2017 18:00,2,0.211,ACTIVE,213.29,342.05,60.007,1487026803,"201051344000633","219011344069620",26.22,11.70,0,334.24,348.36,5.6,3.5,0.004,607713.5,607713.5,25821,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026806,1615912.00
02/13/2017 18:00,2,0.225,ACTIVE,212.83,339.95,60.028,1487026803,"201051344000469","219011344069620",26.48,9.70,0,333.33,346.56,6.0,3.9,0.004,610580.6,610580.6,25781,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026807,1615913.00
02/13/2017 18:00,2,0.211,ACTIVE,211.48,338.44,60.018,1487026803,"201051344000646","219011344069620",26.00,11.30,0,331.23,344.76,5.6,3.4,0.004,606179.3,606179.3,25697,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026808,1615914.00
02/13/2017 18:00,2,0.133,ACTIVE,210.80,337.24,60.002,1487026803,"274151322000052","219011344069620",26.28,15.80,0,333.93,343.25,3.5,1.5,0.004,877317.4,877317.4,25122,0,0,0,L,1151911521,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026808,1615915.00
02/13/2017 18:00,2,0.219,ACTIVE,211.70,338.14,60.018,1487026803,"201051344000585","219011344069620",26.28,11.30,0,331.53,343.85,5.8,3.7,0.004,616655.8,616655.8,25856,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026809,1615916.00
02/13/2017 18:00,2,0.213,ACTIVE,211.70,337.24,60.023,1487026803,"201051344001230","219011344069620",22.98,11.30,0,331.23,342.35,5.0,2.9,0.000,609658.2,609658.2,25548,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026810,1615917.00
02/13/2017 18:00,2,0.205,ACTIVE,211.93,338.14,60.028,1487026803,"201051344000582","219011344069620",25.86,11.00,0,332.13,344.76,5.4,3.3,0.004,601518.2,601518.2,25735,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026811,1615918.00
02/13/2017 18:00,2,0.232,ACTIVE,211.48,337.24,60.007,1487026803,"201051344000955","219011344069620",25.07,11.70,0,331.23,343.55,5.9,3.8,0.009,617061.6,617061.6,25661,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026812,1615919.00
02/13/2017 18:00,2,0.004,ALERT,211.25,308.39,60.007,1487026803,"274151322000094","219011344069620",41.19,15.50,0,298.47,401.86,0.0,0.0,0.000,722536.5,722536.5,26005,0,0,0,L,1151911521,0,120.65,122.46,0002,11,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026814,1615920.00
02/13/2017 18:00,2,0.240,ACTIVE,212.83,339.65,60.012,1487026803,"201051344000579","219011344069620",25.90,12.30,0,335.14,345.66,6.3,4.2,0.004,626158.0,626158.0,25642,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026815,1615921.00
02/13/2017 18:00,2,0.213,ACTIVE,211.48,337.54,60.023,1487026803,"201051344000890","219011344069620",26.52,12.00,0,332.13,344.15,5.8,3.6,0.004,613472.5,613472.5,25750,0,0,0,L,1122011218,0,122.01,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026816,1615922.00
02/13/2017 18:00,2,0.217,ACTIVE,211.70,338.14,60.023,1487026803,"201051344000438","219011344069620",25.37,11.30,0,332.73,344.45,5.6,3.5,0.004,614585.0,614585.0,25739,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026817,1615923.00
02/13/2017 18:00,2,0.217,ALERT,211.48,300.87,60.018,1487026803,"201051344000417","219011344069620",19.10,11.70,0,299.67,346.86,4.2,2.2,0.000,597229.7,597229.7,25966,0,0,0,L,1122011218,0,121.33,120.88,0002,8,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026818,1615924.00
02/13/2017 18:00,2,0.107,ACTIVE,211.25,337.84,60.018,1487026803,"274151322000083","219011344069620",26.26,15.80,0,334.24,342.65,2.9,0.8,0.009,868703.5,868703.5,25173,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026819,1615925.00
02/13/2017 18:00,2,0.111,ACTIVE,211.70,337.54,60.007,1487026803,"274151322000076","219011344069620",27.25,15.00,0,335.74,343.55,3.1,1.1,0.004,925958.0,925958.0,25271,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026820,1615926.00
02/13/2017 18:00,2,0.186,ACTIVE,212.83,339.65,60.012,1487026803,"201051344000868","219011344069620",27.83,10.70,0,334.24,346.26,5.3,3.2,0.000,609024.2,609024.2,25807,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026821,1615927.00
02/13/2017 18:00,2,0.104,ACTIVE,211.25,337.24,60.018,1487026803,"274151322000095","219011344069620",26.38,15.00,0,334.54,342.35,2.8,0.8,0.004,917202.1,917202.1,25378,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026822,1615928.00
02/13/2017 18:00,2,0.170,ACTIVE,212.61,330.33,60.023,1487026803,"201051344000988","219011344069620",17.95,11.00,0,323.11,347.76,3.1,1.1,0.000,570085.7,570085.7,25845,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026823,1615929.00
02/13/2017 18:00,2,0.193,ACTIVE,211.70,336.94,60.023,1487026803,"201051344001025","219011344069620",27.10,11.00,0,332.73,344.45,5.3,3.2,0.009,614241.8,614241.8,25925,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026824,1615930.00
02/13/2017 18:00,2,0.207,ACTIVE,212.61,339.34,60.023,1487026803,"201051344000458","219011344069620",26.20,12.70,0,334.54,345.66,5.5,3.4,0.004,619166.7,619166.7,25470,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026825,1615931.00
02/13/2017 18:00,2,0.191,ACTIVE,213.29,340.85,60.028,1487026803,"201051344000853","219011344069620",26.06,11.30,0,336.64,347.46,5.1,3.0,0.009,618800.3,618800.3,25314,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026826,1615932.00
02/13/2017 18:00,2,0.195,ACTIVE,212.16,338.74,60.023,1487026803,"201051344000685","219011344069620",24.65,11.30,0,333.33,347.16,4.9,2.8,0.004,614519.9,614519.9,25619,0,0,0,L,1122011218,0,122.68,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026826,1615933.00
02/13/2017 18:00,2,0.201,ACTIVE,211.93,338.44,60.023,1487026803,"201051344000917","219011344069620",24.81,12.00,0,332.73,344.76,5.1,3.0,0.000,611756.3,611756.3,25599,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026827,1615934.00
02/13/2017 18:00,2,0.188,ACTIVE,211.93,338.44,60.023,1487026803,"201051344001145","219011344069620",24.75,11.00,0,333.93,345.36,4.7,2.6,0.004,618376.1,618376.1,25465,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026828,1615935.00
02/13/2017 18:00,2,0.219,ACTIVE,211.93,338.14,60.023,1487026803,"201051344000651","219011344069620",24.45,10.30,0,333.03,345.36,5.4,3.3,0.004,609293.9,609293.9,25797,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026829,1615936.00
02/13/2017 18:00,2,0.094,ACTIVE,211.03,337.24,60.018,1487026803,"274151322000088","219011344069620",24.01,14.30,0,333.93,342.35,2.3,0.3,0.000,832904.1,832904.1,25383,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026830,1615937.00
02/13/2017 18:00,2,0.008,ALERT,211.70,299.37,60.012,1487026803,"274151322000068","219011344069620",42.46,16.00,0,297.57,402.77,0.0,0.0,0.000,723394.5,723394.5,25903,0,0,0,L,1151911521,0,121.33,122.46,0002,15,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026832,1615938.00
02/13/2017 18:00,2,0.201,ACTIVE,211.25,336.64,60.034,1487026803,"201051344001135","219011344069620",24.63,11.30,0,332.43,343.55,5.0,2.9,0.004,604769.6,604769.6,25849,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026833,1615939.00
02/13/2017 18:00,2,0.207,ACTIVE,212.38,339.65,60.018,1487026803,"201051344000594","219011344069620",25.68,13.00,0,333.63,347.16,5.4,3.3,0.009,621192.2,621192.2,25718,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026834,1615940.00
02/13/2017 18:00,2,0.215,ACTIVE,211.70,337.84,60.023,1487026803,"201051344001203","219011344069620",24.27,11.30,0,333.33,346.26,5.3,3.2,0.004,612891.5,612891.5,25861,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026835,1615941.00
02/13/2017 18:00,2,0.098,ACTIVE,211.25,338.14,60.055,1487026803,"274151322000054","219011344069620",26.92,15.00,0,333.93,342.95,2.7,0.6,0.000,849973.6,849973.6,25301,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026836,1615942.00
02/13/2017 18:00,2,0.189,ACTIVE,213.06,339.65,60.018,1487026803,"201051344000867","219011344069620",27.12,12.30,0,334.54,346.26,5.2,3.1,0.004,607889.4,607889.4,25862,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026837,1615943.00
02/13/2017 18:00,2,0.236,ACTIVE,211.70,338.14,60.023,1487026803,"201051344001093","219011344069620",24.31,11.30,0,333.33,343.85,5.8,3.7,0.004,610501.8,610501.8,25700,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026838,1615944.00
02/13/2017 18:00,2,0.145,ACTIVE,212.83,340.55,60.028,1487026803,"201051344000900","219011344069620",26.14,11.00,0,334.84,347.76,3.9,1.8,0.004,627083.6,627083.6,25224,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026839,1615945.00
02/13/2017 18:00,2,0.217,ACTIVE,213.06,340.25,60.018,1487026803,"201051344000648","219011344069620",25.80,11.00,0,334.54,347.16,5.7,3.6,0.009,616671.3,616671.3,25311,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026839,1615946.00
02/13/2017 18:00,2,0.203,ACTIVE,212.61,339.34,60.018,1487026803,"201051344000569","219011344069620",26.52,11.70,0,335.14,346.56,5.5,3.4,0.004,628534.4,628534.4,25205,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026840,1615947.00
02/13/2017 18:00,2,0.215,ACTIVE,212.83,339.34,60.034,1487026803,"201051344000983","219011344069620",24.81,11.70,0,335.14,345.96,5.4,3.3,0.004,620034.3,620034.3,25405,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026841,1615948.00
02/13/2017 18:00,2,0.193,ACTIVE,212.83,339.34,60.023,1487026803,"201051344001158","219011344069620",24.85,11.30,0,334.54,346.56,4.9,2.8,0.004,608499.4,608499.4,25743,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026842,1615949.00
02/13/2017 18:00,2,0.213,ACTIVE,213.29,340.55,60.023,1487026803,"201051344000576","219011344069620",24.31,11.00,0,336.04,347.46,5.2,3.1,0.004,619436.6,619436.6,25285,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026843,1615950.00
02/13/2017 18:00,2,0.109,ACTIVE,211.25,337.54,60.034,1487026803,"274151322000087","219011344069620",26.06,16.30,0,334.24,342.65,3.0,0.9,0.000,821768.8,821768.8,25625,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487026844,1615951.00
02/13/2017 18:15,2,0.053,ALERT,212.83,301.17,59.975,1487027704,"201051344000645","219011344069620",29.12,10.70,0,294.56,342.95,1.6,0.0,0.000,618742.3,618742.3,25322,0,0,0,L,1122011218,0,121.55,122.01,0100,6,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1487027706,1615952.00
02/13/2017 18:15,2,0.021,ALERT,211.25,299.97,59.975,1487027704,"274151322000085","219011344069620",27.27,12.30,0,293.66,355.28,0.0,0.0,0.000,848593.8,848593.8,25344,0,0,0,L,1151911521,0,121.78,122.01,0100,11,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1487027707,1615953.00
02/13/2017 18:15,2,0.072,ALERT,213.29,301.77,59.991,1487027704,"201051344000633","219011344069620",28.77,10.00,0,292.76,344.45,2.1,0.2,0.000,607713.9,607713.9,25822,0,0,0,L,1122011218,0,122.01,122.23,0100,9,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1487027709,1615954.00
02/13/2017 18:15,2,0.086,ALERT,212.83,301.77,59.981,1487027704,"201051344000469","219011344069620",28.23,8.00,0,293.96,342.05,2.5,0.5,0.000,610581.1,610581.1,25782,0,0,0,L,1122011218,0,121.10,122.23,0100,6,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1487027711,1615955.00
02/13/2017 18:15,2,0.061,ALERT,211.48,300.27,59.954,1487027704,"201051344000646","219011344069620",28.39,10.00,0,292.46,340.85,1.8,0.0,0.000,606179.7,606179.7,25698,0,0,0,L,1122011218,0,121.78,121.10,0100,7,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1487027713,1615956.00
02/13/2017 18:15,2,0.043,ALERT,211.25,299.07,59.933,1487027704,"274151322000052","219011344069620",27.81,13.00,0,293.06,348.66,0.0,0.0,0.000,877317.5,877317.5,25123,0,0,0,L,1151911521,0,120.65,122.46,0100,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1487027715,1615957.00
02/13/2017 18:15,2,0.082,ALERT,211.70,300.57,60.007,1487027704,"201051344000585","219011344069620",28.86,9.70,0,293.06,341.45,2.5,0.4,0.000,616656.2,616656.2,25857,0,0,0,L,1122011218,0,121.33,121.55,0100,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1487027717,1615958.00
02/13/2017 18:15,2,0.070,ALERT,211.70,300.57,59.954,1487027704,"201051344001230","219011344069620",28.25,9.70,0,293.36,339.04,2.0,0.0,0.000,609658.5,609658.5,25549,0,0,0,L,1122011218,0,121.78,120.88,0100,7,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1487027719,1615959.00
02/13/2017 18:15,2,0.072,ALERT,211.93,301.17,59.975,1487027704,"201051344000582","219011344069620",28.67,9.30,0,293.66,341.15,2.1,0.1,0.000,601518.5,601518.5,25736,0,0,0,L,1122011218,0,121.78,121.55,0100,7,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1487027721,1615960.00
02/13/2017 18:15,2,0.090,ALERT,211.48,300.57,59.981,1487027704,"201051344000955","219011344069620",28.75,10.00,0,293.06,339.34,2.6,0.6,0.000,617062.0,617062.0,25662,0,0,0,L,1122011218,0,121.10,121.10,0100,7,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1487027722,1615961.00
02/13/2017 18:15,2,0.000,ALERT,211.25,299.07,59.938,1487027704,"274151322000094","219011344069620",0.00,12.70,0,293.06,401.86,0.0,0.0,0.000,722536.5,722536.5,26007,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,174,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1487027724,1615962.00
02/13/2017 18:15,2,0.092,ALERT,212.61,302.37,59.996,1487027704,"201051344000579","219011344069620",29.00,10.30,0,295.46,341.75,2.7,0.7,0.000,626158.6,626158.6,25643,0,0,0,L,1122011218,0,121.33,121.78,0100,7,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1487027726,1615963.00
02/13/2017 18:15,2,0.104,ALERT,211.48,300.87,59.986,1487027704,"201051344000890","219011344069620",28.92,10.30,0,293.36,339.95,3.1,1.0,0.000,613473.0,613473.0,25751,0,0,0,L,1122011218,0,121.78,120.42,0100,10,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1487027728,1615964.00
02/13/2017 18:15,2,0.084,ALERT,211.70,300.27,59.981,1487027704,"201051344000438","219011344069620",28.77,9.70,0,293.06,341.15,2.5,0.5,0.000,614585.4,614585.4,25740,0,0,0,L,1122011218,0,121.78,121.10,0100,8,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1487027730,1615965.00
02/13/2017 18:15,2,0.123,ALERT,211.70,299.67,59.970,1487027704,"201051344000417","219011344069620",18.39,10.00,0,292.46,302.37,2.3,0.3,0.000,597230.0,597230.0,25968,0,0,0,L,1122011218,0,121.33,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1487027731,1615966.00
02/13/2017 18:15,2,0.020,ALERT,211.03,300.27,59.991,1487027704,"274151322000083","219011344069620",27.39,13.00,0,293.66,340.85,0.0,0.0,0.000,868703.6,868703.6,25174,0,0,0,L,1151911521,0,120.88,122.23,0100,8,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1487027733,1615967.00
02/13/2017 18:15,2,0.018,ALERT,211.70,299.07,59.991,1487027704,"274151322000076","219011344069620",28.33,12.70,0,293.66,347.16,0.0,0.0,0.000,925958.0,925958.0,25272,0,0,0,L,1151911521,0,121.33,122.46,0100,10,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1487027735,1615968.00
02/13/2017 18:15,2,0.074,ALERT,212.61,302.37,59.975,1487027704,"201051344000868","219011344069620",28.37,9.30,0,295.76,342.05,2.1,0.2,0.000,609024.5,609024.5,25808,0,0,0,L,1122011218,0,121.10,122.23,0100,7,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1487027737,1615969.00
02/13/2017 18:15,2,0.012,ALERT,211.25,299.97,59.975,1487027704,"274151322000095","219011344069620",27.61,12.70,0,294.56,355.28,0.0,0.0,0.000,917202.2,917202.2,25379,0,0,0,L,1151911521,0,121.55,122.01,0100,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1487027739,1615970.00
02/13/2017 18:15,2,0.059,ALERT,212.61,301.77,59.970,1487027704,"201051344000988","219011344069620",18.75,9.70,0,292.46,339.65,1.1,0.0,0.000,570085.8,570085.8,25846,0,0,0,L,1122011218,0,121.10,122.23,0100,5,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1487027741,1615971.00
02/13/2017 18:15,2,0.072,ALERT,211.48,299.67,59.965,1487027704,"201051344001025","219011344069620",28.84,9.30,0,292.46,340.85,2.1,0.1,0.000,614242.1,614242.1,25926,0,0,0,L,1122011218,0,121.10,121.10,0100,6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1487027742,1615972.00
02/13/2017 18:15,2,0.084,ALERT,212.61,301.77,59.981,1487027704,"201051344000458","219011344069620",27.59,11.00,0,295.16,342.05,2.3,0.3,0.000,619167.1,619167.1,25471,0,0,0,L,1122011218,0,121.33,122.01,0100,7,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1487027744,1615973.00
02/13/2017 18:15,2,0.061,ALERT,213.06,301.47,59.975,1487027704,"201051344000853","219011344069620",28.96,9.70,0,294.86,343.55,1.8,0.0,0.000,618800.6,618800.6,25315,0,0,0,L,1122011218,0,121.78,122.01,0100,9,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1487027746,1615974.00
02/13/2017 18:15,2,0.055,ALERT,211.93,300.57,59.981,1487027704,"201051344000685","219011344069620",28.45,9.70,0,292.76,341.75,1.6,0.0,0.000,614520.2,614520.2,25620,0,0,0,L,1122011218,0,122.46,121.10,0100,7,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1487027748,1615975.00
02/13/2017 18:15,2,0.066,ALERT,211.93,299.97,59.975,1487027704,"201051344000917","219011344069620",28.21,10.30,0,292.16,342.05,1.9,0.0,0.000,611756.6,611756.6,25600,0,0,0,L,1122011218,0,121.55,121.55,0100,7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1487027750,1615976.00
02/13/2017 18:15,2,0.061,ALERT,211.93,300.57,59.970,1487027704,"201051344001145","219011344069620",28.69,9.30,0,293.36,340.85,1.8,0.0,0.000,618376.3,618376.3,25466,0,0,0,L,1122011218,0,121.78,121.10,0100,8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1487027751,1615977.00
02/13/2017 18:15,2,0.070,ALERT,211.70,299.97,59.975,1487027704,"201051344000651","219011344069620",28.43,9.00,0,292.46,340.85,2.1,0.1,0.000,609294.2,609294.2,25798,0,0,0,L,1122011218,0,122.01,120.88,0100,7,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1487027753,1615978.00
02/13/2017 18:15,2,0.008,ALERT,211.03,299.67,59.970,1487027704,"274151322000088","219011344069620",25.47,12.00,0,293.36,354.07,0.0,0.0,0.000,832904.1,832904.1,25384,0,0,0,L,1151911521,0,121.55,122.01,0100,8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1487027755,1615979.00
02/13/2017 18:15,2,0.000,ALERT,211.70,298.47,59.975,1487027704,"274151322000068","219011344069620",0.00,13.30,0,292.76,403.37,0.0,0.0,0.000,723394.5,723394.5,25905,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,173,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1487027757,1615980.00
02/13/2017 18:15,2,0.076,ALERT,211.48,300.57,59.975,1487027704,"201051344001135","219011344069620",28.86,9.70,0,292.76,339.34,2.3,0.3,0.000,604769.9,604769.9,25850,0,0,0,L,1122011218,0,121.55,121.10,0100,9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1487027759,1615981.00
02/13/2017 18:15,2,0.076,ALERT,212.38,302.68,59.981,1487027704,"201051344000594","219011344069620",28.94,11.00,0,294.56,341.75,2.3,0.3,0.000,621192.6,621192.6,25719,0,0,0,L,1122011218,0,121.33,121.55,0100,8,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1487027760,1615982.00
02/13/2017 18:15,2,0.070,ALERT,211.70,299.97,59.938,1487027704,"201051344001203","219011344069620",28.05,9.70,0,292.76,342.95,2.0,0.0,0.000,612891.9,612891.9,25862,0,0,0,L,1122011218,0,122.01,120.88,0100,6,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1487027762,1615983.00
02/13/2017 18:15,2,0.016,ALERT,211.03,299.67,59.970,1487027704,"274151322000054","219011344069620",26.88,12.70,0,293.36,352.87,0.0,0.0,0.000,849973.6,849973.6,25302,0,0,0,L,1151911521,0,121.33,122.01,0100,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1487027764,1615984.00
02/13/2017 18:15,2,0.078,ALERT,212.83,302.07,59.949,1487027704,"201051344000867","219011344069620",27.83,10.70,0,294.86,342.05,2.2,0.2,0.000,607889.8,607889.8,25863,0,0,0,L,1122011218,0,121.55,121.78,0100,8,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1487027766,1615985.00
02/13/2017 18:15,2,0.115,ALERT,211.70,300.27,59.981,1487027704,"201051344001093","219011344069620",27.73,10.00,0,293.06,342.35,3.2,1.2,0.000,610502.4,610502.4,25701,0,0,0,L,1122011218,0,121.55,121.10,0100,8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1487027768,1615986.00
02/13/2017 18:15,2,0.027,ALERT,212.61,302.07,59.996,1487027704,"201051344000900","219011344069620",28.03,9.30,0,294.26,342.35,0.8,0.0,0.000,627083.7,627083.7,25225,0,0,0,L,1122011218,0,121.33,121.78,0100,6,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1487027769,1615987.00
02/13/2017 18:15,2,0.080,ALERT,212.83,301.47,59.970,1487027704,"201051344000648","219011344069620",28.59,9.30,0,294.56,342.95,2.4,0.4,0.000,616671.7,616671.7,25312,0,0,0,L,1122011218,0,121.10,122.23,0100,7,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1487027771,1615988.00
02/13/2017 18:15,2,0.082,ALERT,212.61,302.07,59.970,1487027704,"201051344000569","219011344069620",28.77,10.00,0,295.46,342.05,2.5,0.5,0.000,628534.7,628534.7,25206,0,0,0,L,1122011218,0,120.88,122.01,0100,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1487027773,1615989.00
02/13/2017 18:15,2,0.080,ALERT,212.61,301.77,59.975,1487027704,"201051344000983","219011344069620",28.35,10.00,0,295.16,341.75,2.3,0.3,0.000,620034.7,620034.7,25406,0,0,0,L,1122011218,0,121.33,121.78,0100,8,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1487027775,1615990.00
02/13/2017 18:15,2,0.055,ALERT,212.61,301.17,59.965,1487027704,"201051344001158","219011344069620",28.33,9.30,0,293.96,342.05,1.6,0.0,0.000,608499.7,608499.7,25744,0,0,0,L,1122011218,0,121.10,121.78,0100,9,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1487027777,1615991.00
02/13/2017 18:15,2,0.076,ALERT,213.06,301.77,59.965,1487027704,"201051344000576","219011344069620",27.45,9.30,0,294.86,343.25,2.2,0.2,0.000,619436.9,619436.9,25286,0,0,0,L,1122011218,0,121.55,121.78,0100,6,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1487027779,1615992.00
02/13/2017 18:15,2,0.031,ALERT,211.25,298.77,59.970,1487027704,"274151322000087","219011344069620",25.88,13.70,0,292.16,340.25,0.0,0.0,0.000,821768.9,821768.9,25626,0,0,0,L,1151911521,0,121.33,122.23,0100,11,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1487027781,1615993.00
02/13/2017 18:30,2,0.000,ALERT,212.83,301.47,59.917,1487028603,"201051344000645","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,618742.3,618742.3,25324,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1487028605,1615994.00
02/13/2017 18:30,2,0.000,ALERT,211.48,299.97,59.875,1487028603,"274151322000085","219011344069620",0.00,10.70,0,296.36,301.77,0.0,0.0,0.000,848593.8,848593.8,25346,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1487028607,1615995.00
02/13/2017 18:30,2,0.000,ALERT,213.06,301.17,59.938,1487028603,"201051344000633","219011344069620",0.00,8.50,0,296.96,302.98,0.0,0.0,0.000,607713.9,607713.9,25824,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1487028609,1615996.00
02/13/2017 18:30,2,0.000,ALERT,212.61,301.17,59.922,1487028603,"201051344000469","219011344069620",0.00,7.30,0,297.57,303.28,0.0,0.0,0.000,610581.2,610581.2,25784,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1487028610,1615997.00
02/13/2017 18:30,2,0.000,ALERT,211.48,300.27,59.912,1487028603,"201051344000646","219011344069620",0.00,8.00,0,296.36,302.07,0.0,0.0,0.000,606179.7,606179.7,25700,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1487028612,1615998.00
02/13/2017 18:30,2,0.000,ALERT,211.48,300.87,59.912,1487028603,"274151322000052","219011344069620",0.00,11.00,0,296.06,302.07,0.0,0.0,0.000,877317.5,877317.5,25125,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1487028614,1615999.00
02/13/2017 18:30,2,0.000,ALERT,211.70,300.57,59.922,1487028603,"201051344000585","219011344069620",0.00,8.50,0,296.36,302.37,0.0,0.0,0.000,616656.3,616656.3,25859,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1487028616,1616000.00
02/13/2017 18:30,2,0.000,ALERT,211.48,300.87,59.912,1487028603,"201051344001230","219011344069620",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,609658.5,609658.5,25551,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1487028618,1616001.00
02/13/2017 18:30,2,0.000,ALERT,211.93,301.17,59.922,1487028603,"201051344000582","219011344069620",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,601518.5,601518.5,25738,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1487028619,1616002.00
02/13/2017 18:30,2,0.000,ALERT,211.25,300.57,59.917,1487028603,"201051344000955","219011344069620",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,617062.1,617062.1,25664,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1487028621,1616003.00
02/13/2017 18:30,2,0.000,ALERT,211.70,299.07,59.944,1487028603,"274151322000094","219011344069620",0.00,10.70,0,295.76,300.87,0.0,0.0,0.000,722536.5,722536.5,26009,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487028623,1616004.00
02/13/2017 18:30,2,0.000,ALERT,212.38,301.77,59.907,1487028603,"201051344000579","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,626158.6,626158.6,25645,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1487028625,1616005.00
02/13/2017 18:30,2,0.000,ALERT,211.48,301.17,59.912,1487028603,"201051344000890","219011344069620",0.00,9.00,0,297.57,303.28,0.0,0.0,0.000,613473.1,613473.1,25753,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1487028626,1616006.00
02/13/2017 18:30,2,0.000,ALERT,211.48,300.27,59.928,1487028603,"201051344000438","219011344069620",0.00,8.00,0,296.96,302.37,0.0,0.0,0.000,614585.4,614585.4,25742,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1487028628,1616007.00
02/13/2017 18:30,2,0.000,ALERT,211.93,299.97,59.912,1487028603,"201051344000417","219011344069620",0.00,8.50,0,296.36,302.68,0.0,0.0,0.000,597230.0,597230.0,25970,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1487028630,1616008.00
02/13/2017 18:30,2,0.000,ALERT,211.70,300.57,59.917,1487028603,"274151322000083","219011344069620",0.00,11.00,0,296.36,303.88,0.0,0.0,0.000,868703.6,868703.6,25176,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1487028632,1616009.00
02/13/2017 18:30,2,0.000,ALERT,212.16,299.37,59.901,1487028603,"274151322000076","219011344069620",0.00,10.70,0,296.36,303.28,0.0,0.0,0.000,925958.0,925958.0,25274,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1487028634,1616010.00
02/13/2017 18:30,2,0.000,ALERT,212.16,302.07,59.922,1487028603,"201051344000868","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,609024.5,609024.5,25810,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1487028635,1616011.00
02/13/2017 18:30,2,0.000,ALERT,211.48,300.57,59.917,1487028603,"274151322000095","219011344069620",0.00,10.70,0,296.96,304.18,0.0,0.0,0.000,917202.2,917202.2,25381,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1487028637,1616012.00
02/13/2017 18:30,2,0.000,ALERT,212.16,300.87,59.922,1487028603,"201051344000988","219011344069620",0.00,8.50,0,296.36,303.28,0.0,0.0,0.000,570085.8,570085.8,25848,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1487028639,1616013.00
02/13/2017 18:30,2,0.000,ALERT,211.48,299.97,59.922,1487028603,"201051344001025","219011344069620",0.00,7.70,0,296.36,303.58,0.0,0.0,0.000,614242.1,614242.1,25928,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1487028641,1616014.00
02/13/2017 18:30,2,0.000,ALERT,212.16,301.47,59.922,1487028603,"201051344000458","219011344069620",0.00,9.70,0,298.77,304.18,0.0,0.0,0.000,619167.1,619167.1,25473,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1487028643,1616015.00
02/13/2017 18:30,2,0.000,ALERT,212.83,301.47,59.891,1487028603,"201051344000853","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,618800.6,618800.6,25317,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1487028645,1616016.00
02/13/2017 18:30,2,0.000,ALERT,211.93,300.27,59.922,1487028603,"201051344000685","219011344069620",0.00,8.00,0,296.96,303.28,0.0,0.0,0.000,614520.2,614520.2,25622,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1487028646,1616017.00
02/13/2017 18:30,2,0.000,ALERT,211.93,299.97,59.928,1487028603,"201051344000917","219011344069620",0.00,9.30,0,295.76,302.37,0.0,0.0,0.000,611756.6,611756.6,25602,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1487028648,1616018.00
02/13/2017 18:30,2,0.000,ALERT,211.93,300.57,59.912,1487028603,"201051344001145","219011344069620",0.00,7.70,0,297.26,303.88,0.0,0.0,0.000,618376.3,618376.3,25468,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1487028650,1616019.00
02/13/2017 18:30,2,0.000,ALERT,211.70,299.67,59.917,1487028603,"201051344000651","219011344069620",0.00,7.30,0,296.36,302.68,0.0,0.0,0.000,609294.3,609294.3,25800,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1487028652,1616020.00
02/13/2017 18:30,2,0.000,ALERT,211.25,300.57,59.907,1487028603,"274151322000088","219011344069620",0.00,10.30,0,296.06,303.28,0.0,0.0,0.000,832904.1,832904.1,25386,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1487028654,1616021.00
02/13/2017 18:30,2,0.000,ALERT,212.16,298.77,59.922,1487028603,"274151322000068","219011344069620",0.00,11.30,0,295.76,302.37,0.0,0.0,0.000,723394.5,723394.5,25907,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487028655,1616022.00
02/13/2017 18:30,2,0.000,ALERT,211.48,300.57,59.922,1487028603,"201051344001135","219011344069620",0.00,8.00,0,296.96,303.58,0.0,0.0,0.000,604769.9,604769.9,25852,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1487028657,1616023.00
02/13/2017 18:30,2,0.000,ALERT,211.93,302.07,59.880,1487028603,"201051344000594","219011344069620",0.00,9.30,0,298.47,303.88,0.0,0.0,0.000,621192.6,621192.6,25721,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1487028659,1616024.00
02/13/2017 18:30,2,0.000,ALERT,211.93,300.27,59.922,1487028603,"201051344001203","219011344069620",0.00,8.00,0,296.96,304.78,0.0,0.0,0.000,612891.9,612891.9,25864,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1487028661,1616025.00
02/13/2017 18:30,2,0.000,ALERT,211.48,299.97,59.917,1487028603,"274151322000054","219011344069620",0.00,10.70,0,296.06,303.58,0.0,0.0,0.000,849973.6,849973.6,25304,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1487028662,1616026.00
02/13/2017 18:30,2,0.000,ALERT,212.38,300.87,59.933,1487028603,"201051344000867","219011344069620",0.00,9.30,0,298.47,303.88,0.0,0.0,0.000,607889.8,607889.8,25865,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1487028664,1616027.00
02/13/2017 18:30,2,0.000,ALERT,211.70,300.57,59.933,1487028603,"201051344001093","219011344069620",0.00,8.50,0,296.66,302.98,0.0,0.0,0.000,610502.4,610502.4,25703,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1487028666,1616028.00
02/13/2017 18:30,2,0.000,ALERT,212.16,301.47,59.928,1487028603,"201051344000900","219011344069620",0.00,8.00,0,298.17,303.58,0.0,0.0,0.000,627083.7,627083.7,25227,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1487028668,1616029.00
02/13/2017 18:30,2,0.000,ALERT,212.61,300.27,59.912,1487028603,"201051344000648","219011344069620",0.00,7.70,0,298.17,303.58,0.0,0.0,0.000,616671.8,616671.8,25314,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1487028670,1616030.00
02/13/2017 18:30,2,0.000,ALERT,212.38,302.07,59.933,1487028603,"201051344000569","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,628534.8,628534.8,25208,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1487028672,1616031.00
02/13/2017 18:30,2,0.000,ALERT,212.38,301.47,59.928,1487028603,"201051344000983","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,620034.7,620034.7,25408,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1487028674,1616032.00
02/13/2017 18:30,2,0.000,ALERT,212.16,301.17,59.954,1487028603,"201051344001158","219011344069620",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,608499.7,608499.7,25746,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1487028675,1616033.00
02/13/2017 18:30,2,0.000,ALERT,212.61,301.47,59.938,1487028603,"201051344000576","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,619436.9,619436.9,25288,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1487028677,1616034.00
02/13/2017 18:30,2,0.000,ALERT,211.48,298.77,59.933,1487028603,"274151322000087","219011344069620",0.00,12.00,0,295.46,302.98,0.0,0.0,0.000,821768.9,821768.9,25628,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1487028679,1616035.00
02/13/2017 18:45,2,0.000,ALERT,212.16,299.97,60.012,1487029503,"201051344000645","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,618742.3,618742.3,25326,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029505,1616036.00
02/13/2017 18:45,2,0.000,ALERT,211.25,299.37,60.012,1487029503,"274151322000085","219011344069620",0.00,9.30,0,297.26,302.98,0.0,0.0,0.000,848593.8,848593.8,25348,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487029507,1616037.00
02/13/2017 18:45,2,0.000,ALERT,212.38,299.97,60.039,1487029503,"201051344000633","219011344069620",0.00,7.30,0,297.26,302.37,0.0,0.0,0.000,607713.9,607713.9,25826,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029509,1616038.00
02/13/2017 18:45,2,0.000,ALERT,211.48,299.97,60.012,1487029503,"201051344000469","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,610581.2,610581.2,25786,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487029511,1616039.00
02/13/2017 18:45,2,0.000,ALERT,210.57,299.37,60.002,1487029503,"201051344000646","219011344069620",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,606179.7,606179.7,25702,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029513,1616040.00
02/13/2017 18:45,2,0.000,ALERT,210.80,298.77,60.012,1487029503,"274151322000052","219011344069620",0.00,9.70,0,296.96,303.58,0.0,0.0,0.000,877317.5,877317.5,25127,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029514,1616041.00
02/13/2017 18:45,2,0.000,ALERT,211.25,300.27,60.007,1487029503,"201051344000585","219011344069620",0.00,7.30,0,297.57,302.68,0.0,0.0,0.000,616656.3,616656.3,25861,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029516,1616042.00
02/13/2017 18:45,2,0.000,ALERT,210.80,299.97,60.012,1487029503,"201051344001230","219011344069620",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,609658.5,609658.5,25553,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487029518,1616043.00
02/13/2017 18:45,2,0.000,ALERT,211.48,300.57,60.018,1487029503,"201051344000582","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,601518.5,601518.5,25740,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029520,1616044.00
