ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 18:45,2,0.000,ALERT,210.57,299.67,60.044,1487029503,"201051344000955","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,617062.1,617062.1,25666,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029522,1616045.00
02/13/2017 18:45,2,0.000,ALERT,211.03,298.47,59.991,1487029503,"274151322000094","219011344069620",0.00,9.30,0,296.96,302.37,0.0,0.0,0.000,722536.5,722536.5,26011,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029523,1616046.00
02/13/2017 18:45,2,0.000,ALERT,211.48,299.97,60.002,1487029503,"201051344000579","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,626158.6,626158.6,25647,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029525,1616047.00
02/13/2017 18:45,2,0.000,ALERT,210.80,300.57,59.991,1487029503,"201051344000890","219011344069620",0.00,7.70,0,298.47,304.18,0.0,0.0,0.000,613473.1,613473.1,25755,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029527,1616048.00
02/13/2017 18:45,2,0.000,ALERT,211.03,299.67,60.007,1487029503,"201051344000438","219011344069620",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,614585.4,614585.4,25744,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029529,1616049.00
02/13/2017 18:45,2,0.000,ALERT,211.25,299.37,59.996,1487029503,"201051344000417","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,597230.0,597230.0,25972,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029530,1616050.00
02/13/2017 18:45,2,0.000,ALERT,211.03,299.67,60.002,1487029503,"274151322000083","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,868703.6,868703.6,25178,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029532,1616051.00
02/13/2017 18:45,2,0.000,ALERT,211.48,299.67,59.996,1487029503,"274151322000076","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,925958.0,925958.0,25276,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029534,1616052.00
02/13/2017 18:45,2,0.000,ALERT,211.48,300.57,60.007,1487029503,"201051344000868","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,609024.5,609024.5,25812,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029536,1616053.00
02/13/2017 18:45,2,0.000,ALERT,211.03,299.97,59.996,1487029503,"274151322000095","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,917202.2,917202.2,25383,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029538,1616054.00
02/13/2017 18:45,2,0.000,ALERT,211.25,299.67,60.007,1487029503,"201051344000988","219011344069620",0.00,7.70,0,296.06,302.98,0.0,0.0,0.000,570085.8,570085.8,25850,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029540,1616055.00
02/13/2017 18:45,2,0.000,ALERT,210.80,299.07,60.002,1487029503,"201051344001025","219011344069620",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,614242.1,614242.1,25930,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487029541,1616056.00
02/13/2017 18:45,2,0.000,ALERT,211.48,299.67,59.954,1487029503,"201051344000458","219011344069620",0.00,8.50,0,298.77,303.88,0.0,0.0,0.000,619167.1,619167.1,25475,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029543,1616057.00
02/13/2017 18:45,2,0.000,ALERT,212.16,299.67,60.002,1487029503,"201051344000853","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,618800.6,618800.6,25319,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029545,1616058.00
02/13/2017 18:45,2,0.000,ALERT,211.48,300.27,59.949,1487029503,"201051344000685","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,614520.2,614520.2,25624,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029547,1616059.00
02/13/2017 18:45,2,0.000,ALERT,211.25,299.37,59.991,1487029503,"201051344000917","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,611756.6,611756.6,25604,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029549,1616060.00
02/13/2017 18:45,2,0.000,ALERT,211.25,299.67,60.007,1487029503,"201051344001145","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,618376.3,618376.3,25470,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029550,1616061.00
02/13/2017 18:45,2,0.000,ALERT,211.25,299.37,60.002,1487029503,"201051344000651","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,609294.3,609294.3,25802,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487029552,1616062.00
02/13/2017 18:45,2,0.000,ALERT,210.80,299.07,59.975,1487029503,"274151322000088","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,832904.1,832904.1,25388,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487029554,1616063.00
02/13/2017 18:45,2,0.000,ALERT,211.48,298.47,59.975,1487029503,"274151322000068","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,723394.5,723394.5,25909,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029556,1616064.00
02/13/2017 18:45,2,0.000,ALERT,210.80,299.67,59.996,1487029503,"201051344001135","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,604769.9,604769.9,25854,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029558,1616065.00
02/13/2017 18:45,2,0.000,ALERT,211.25,300.57,59.996,1487029503,"201051344000594","219011344069620",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,621192.6,621192.6,25723,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029560,1616066.00
02/13/2017 18:45,2,0.000,ALERT,211.03,299.67,59.996,1487029503,"201051344001203","219011344069620",0.00,7.30,0,297.87,303.88,0.0,0.0,0.000,612891.9,612891.9,25866,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487029562,1616067.00
02/13/2017 18:45,2,0.000,ALERT,210.80,299.97,59.975,1487029503,"274151322000054","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,849973.6,849973.6,25306,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029563,1616068.00
02/13/2017 18:45,2,0.000,ALERT,211.93,299.67,59.996,1487029503,"201051344000867","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,607889.8,607889.8,25867,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029565,1616069.00
02/13/2017 18:45,2,0.000,ALERT,211.03,299.97,59.949,1487029503,"201051344001093","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,610502.4,610502.4,25705,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029567,1616070.00
02/13/2017 18:45,2,0.000,ALERT,211.48,299.97,59.991,1487029503,"201051344000900","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,627083.7,627083.7,25229,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029569,1616071.00
02/13/2017 18:45,2,0.000,ALERT,211.70,299.67,59.991,1487029503,"201051344000648","219011344069620",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,616671.8,616671.8,25316,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029571,1616072.00
02/13/2017 18:45,2,0.000,ALERT,211.48,300.27,59.959,1487029503,"201051344000569","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,628534.8,628534.8,25210,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487029573,1616073.00
02/13/2017 18:45,2,0.000,ALERT,211.48,299.67,59.986,1487029503,"201051344000983","219011344069620",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,620034.7,620034.7,25410,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029574,1616074.00
02/13/2017 18:45,2,0.000,ALERT,211.48,299.67,59.986,1487029503,"201051344001158","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,608499.7,608499.7,25748,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487029576,1616075.00
02/13/2017 18:45,2,0.000,ALERT,212.16,300.57,60.012,1487029503,"201051344000576","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,619436.9,619436.9,25290,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487029578,1616076.00
02/13/2017 18:45,2,0.000,ALERT,211.25,299.07,59.981,1487029503,"274151322000087","219011344069620",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,821768.9,821768.9,25630,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487029580,1616077.00
02/13/2017 19:00,2,0.000,ALERT,212.38,300.27,60.012,1487030403,"201051344000645","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,618742.3,618742.3,25328,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487030405,1616078.00
02/13/2017 19:00,2,0.000,ALERT,211.48,299.67,60.007,1487030403,"274151322000085","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,848593.8,848593.8,25350,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030407,1616079.00
02/13/2017 19:00,2,0.000,ALERT,212.61,299.97,60.018,1487030403,"201051344000633","219011344069620",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,607713.9,607713.9,25828,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487030408,1616080.00
02/13/2017 19:00,2,0.000,ALERT,212.16,300.27,60.018,1487030403,"201051344000469","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,610581.2,610581.2,25788,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487030410,1616081.00
02/13/2017 19:00,2,0.000,ALERT,211.03,299.67,60.039,1487030403,"201051344000646","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,606179.7,606179.7,25704,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487030412,1616082.00
02/13/2017 19:00,2,0.000,ALERT,211.03,299.67,60.012,1487030403,"274151322000052","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,877317.5,877317.5,25129,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487030414,1616083.00
02/13/2017 19:00,2,0.000,ALERT,211.25,299.67,60.018,1487030403,"201051344000585","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,616656.3,616656.3,25863,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030416,1616084.00
02/13/2017 19:00,2,0.000,ALERT,211.03,299.97,60.023,1487030403,"201051344001230","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,609658.5,609658.5,25555,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030417,1616085.00
02/13/2017 19:00,2,0.000,ALERT,211.70,300.57,60.012,1487030403,"201051344000582","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,601518.5,601518.5,25742,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487030419,1616086.00
02/13/2017 19:00,2,0.000,ALERT,210.80,299.67,60.023,1487030403,"201051344000955","219011344069620",0.00,7.00,0,297.87,301.17,0.0,0.0,0.000,617062.1,617062.1,25668,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487030421,1616087.00
02/13/2017 19:00,2,0.000,ALERT,211.48,298.77,60.018,1487030403,"274151322000094","219011344069620",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,722536.5,722536.5,26013,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030423,1616088.00
02/13/2017 19:00,2,0.000,ALERT,211.93,300.87,60.018,1487030403,"201051344000579","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,626158.6,626158.6,25649,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030425,1616089.00
02/13/2017 19:00,2,0.000,ALERT,211.03,300.27,60.023,1487030403,"201051344000890","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,613473.1,613473.1,25757,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030427,1616090.00
02/13/2017 19:00,2,0.000,ALERT,211.25,299.67,60.023,1487030403,"201051344000438","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,614585.4,614585.4,25746,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030428,1616091.00
02/13/2017 19:00,2,0.000,ALERT,211.25,299.37,60.018,1487030403,"201051344000417","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,597230.0,597230.0,25974,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030430,1616092.00
02/13/2017 19:00,2,0.000,ALERT,211.48,299.97,60.023,1487030403,"274151322000083","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,868703.6,868703.6,25180,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030432,1616093.00
02/13/2017 19:00,2,0.000,ALERT,211.93,299.67,60.018,1487030403,"274151322000076","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,925958.0,925958.0,25278,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487030434,1616094.00
02/13/2017 19:00,2,0.000,ALERT,211.93,301.17,60.023,1487030403,"201051344000868","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,609024.5,609024.5,25814,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030436,1616095.00
02/13/2017 19:00,2,0.000,ALERT,211.48,300.87,60.028,1487030403,"274151322000095","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,917202.2,917202.2,25385,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030437,1616096.00
02/13/2017 19:00,2,0.000,ALERT,211.70,300.57,60.018,1487030403,"201051344000988","219011344069620",0.00,7.30,0,295.46,301.77,0.0,0.0,0.000,570085.8,570085.8,25852,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030439,1616097.00
02/13/2017 19:00,2,0.000,ALERT,211.03,299.07,60.028,1487030403,"201051344001025","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,614242.1,614242.1,25932,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030441,1616098.00
02/13/2017 19:00,2,0.000,ALERT,211.93,300.87,60.039,1487030403,"201051344000458","219011344069620",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,619167.1,619167.1,25477,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487030443,1616099.00
02/13/2017 19:00,2,0.000,ALERT,212.38,300.57,60.012,1487030403,"201051344000853","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,618800.6,618800.6,25321,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030445,1616100.00
02/13/2017 19:00,2,0.000,ALERT,211.48,299.97,60.028,1487030403,"201051344000685","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,614520.2,614520.2,25626,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030446,1616101.00
02/13/2017 19:00,2,0.000,ALERT,211.48,299.67,60.012,1487030403,"201051344000917","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,611756.6,611756.6,25606,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487030448,1616102.00
02/13/2017 19:00,2,0.000,ALERT,211.48,299.97,60.018,1487030403,"201051344001145","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,618376.3,618376.3,25472,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487030450,1616103.00
02/13/2017 19:00,2,0.000,ALERT,211.25,299.07,59.959,1487030403,"201051344000651","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,609294.3,609294.3,25804,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030452,1616104.00
02/13/2017 19:00,2,0.000,ALERT,211.03,299.67,60.012,1487030403,"274151322000088","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,832904.1,832904.1,25390,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030454,1616105.00
02/13/2017 19:00,2,0.000,ALERT,211.70,298.77,60.007,1487030403,"274151322000068","219011344069620",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,723394.5,723394.5,25911,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030455,1616106.00
02/13/2017 19:00,2,0.000,ALERT,210.80,299.67,60.018,1487030403,"201051344001135","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,604769.9,604769.9,25856,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030457,1616107.00
02/13/2017 19:00,2,0.000,ALERT,211.70,301.47,59.975,1487030403,"201051344000594","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,621192.6,621192.6,25725,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487030459,1616108.00
02/13/2017 19:00,2,0.000,ALERT,211.25,299.37,60.018,1487030403,"201051344001203","219011344069620",0.00,6.70,0,297.87,303.28,0.0,0.0,0.000,612891.9,612891.9,25868,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030461,1616109.00
02/13/2017 19:00,2,0.000,ALERT,211.03,299.97,60.007,1487030403,"274151322000054","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,849973.6,849973.6,25308,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030463,1616110.00
02/13/2017 19:00,2,0.000,ALERT,212.16,300.27,60.039,1487030403,"201051344000867","219011344069620",0.00,7.70,0,296.96,302.37,0.0,0.0,0.000,607889.8,607889.8,25869,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030464,1616111.00
02/13/2017 19:00,2,0.000,ALERT,211.03,299.67,60.018,1487030403,"201051344001093","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,610502.4,610502.4,25707,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030466,1616112.00
02/13/2017 19:00,2,0.000,ALERT,211.93,300.87,60.018,1487030403,"201051344000900","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,627083.7,627083.7,25231,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030468,1616113.00
02/13/2017 19:00,2,0.000,ALERT,212.16,299.97,60.007,1487030403,"201051344000648","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,616671.8,616671.8,25318,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030470,1616114.00
02/13/2017 19:00,2,0.000,ALERT,211.93,301.17,60.012,1487030403,"201051344000569","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,628534.8,628534.8,25212,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030471,1616115.00
02/13/2017 19:00,2,0.000,ALERT,211.93,300.87,60.012,1487030403,"201051344000983","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,620034.7,620034.7,25412,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030473,1616116.00
02/13/2017 19:00,2,0.000,ALERT,211.93,300.27,60.012,1487030403,"201051344001158","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,608499.7,608499.7,25750,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030475,1616117.00
02/13/2017 19:00,2,0.000,ALERT,212.38,301.17,60.034,1487030403,"201051344000576","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,619436.9,619436.9,25292,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487030477,1616118.00
02/13/2017 19:00,2,0.000,ALERT,211.25,298.17,59.986,1487030403,"274151322000087","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,821768.9,821768.9,25632,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487030479,1616119.00
02/13/2017 19:15,2,0.000,ALERT,212.38,300.87,59.965,1487031304,"201051344000645","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,618742.3,618742.3,25330,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031306,1616120.00
02/13/2017 19:15,2,0.000,ALERT,211.25,298.47,59.981,1487031304,"274151322000085","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,848593.8,848593.8,25352,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031307,1616121.00
02/13/2017 19:15,2,0.000,ALERT,212.38,300.27,59.975,1487031304,"201051344000633","219011344069620",0.00,6.30,0,296.66,302.37,0.0,0.0,0.000,607713.9,607713.9,25830,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031309,1616122.00
02/13/2017 19:15,2,0.000,ALERT,211.93,300.57,59.959,1487031304,"201051344000469","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,610581.2,610581.2,25790,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031311,1616123.00
02/13/2017 19:15,2,0.000,ALERT,210.80,299.07,59.965,1487031304,"201051344000646","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,606179.7,606179.7,25706,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487031313,1616124.00
02/13/2017 19:15,2,0.000,ALERT,211.03,299.37,59.954,1487031304,"274151322000052","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,877317.5,877317.5,25131,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487031315,1616125.00
02/13/2017 19:15,2,0.000,ALERT,211.03,299.37,59.965,1487031304,"201051344000585","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,616656.3,616656.3,25865,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031316,1616126.00
02/13/2017 19:15,2,0.000,ALERT,210.80,299.07,59.975,1487031304,"201051344001230","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,609658.5,609658.5,25557,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031318,1616127.00
02/13/2017 19:15,2,0.000,ALERT,211.48,299.97,59.949,1487031304,"201051344000582","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,601518.5,601518.5,25744,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031320,1616128.00
02/13/2017 19:15,2,0.000,ALERT,210.57,299.37,59.959,1487031304,"201051344000955","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,617062.1,617062.1,25670,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031322,1616129.00
02/13/2017 19:15,2,0.000,ALERT,211.03,297.87,59.965,1487031304,"274151322000094","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,722536.5,722536.5,26015,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031324,1616130.00
02/13/2017 19:15,2,0.000,ALERT,211.93,301.17,59.965,1487031304,"201051344000579","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,626158.6,626158.6,25651,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487031325,1616131.00
02/13/2017 19:15,2,0.000,ALERT,211.03,299.67,60.007,1487031304,"201051344000890","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,613473.1,613473.1,25759,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031327,1616132.00
02/13/2017 19:15,2,0.000,ALERT,210.80,299.07,59.938,1487031304,"201051344000438","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,614585.4,614585.4,25748,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487031329,1616133.00
02/13/2017 19:15,2,0.000,ALERT,211.03,298.77,59.970,1487031304,"201051344000417","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,597230.0,597230.0,25976,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031331,1616134.00
02/13/2017 19:15,2,0.000,ALERT,211.25,299.97,59.996,1487031304,"274151322000083","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,868703.6,868703.6,25182,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031333,1616135.00
02/13/2017 19:15,2,0.000,ALERT,211.70,299.37,59.965,1487031304,"274151322000076","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,925958.0,925958.0,25280,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031334,1616136.00
02/13/2017 19:15,2,0.000,ALERT,211.70,301.47,60.002,1487031304,"201051344000868","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,609024.5,609024.5,25816,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031336,1616137.00
02/13/2017 19:15,2,0.000,ALERT,211.03,299.97,59.954,1487031304,"274151322000095","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,917202.2,917202.2,25387,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487031338,1616138.00
02/13/2017 19:15,2,0.000,ALERT,211.70,300.57,59.965,1487031304,"201051344000988","219011344069620",0.00,7.00,0,296.06,302.68,0.0,0.0,0.000,570085.8,570085.8,25854,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487031340,1616139.00
02/13/2017 19:15,2,0.000,ALERT,210.80,298.77,59.965,1487031304,"201051344001025","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,614242.1,614242.1,25934,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031342,1616140.00
02/13/2017 19:15,2,0.000,ALERT,211.70,300.57,59.965,1487031304,"201051344000458","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,619167.1,619167.1,25479,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487031344,1616141.00
02/13/2017 19:15,2,0.000,ALERT,212.38,300.87,59.975,1487031304,"201051344000853","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,618800.6,618800.6,25323,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487031346,1616142.00
02/13/2017 19:15,2,0.000,ALERT,211.25,299.37,59.975,1487031304,"201051344000685","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,614520.2,614520.2,25628,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031347,1616143.00
02/13/2017 19:15,2,0.000,ALERT,211.03,299.07,60.007,1487031304,"201051344000917","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,611756.6,611756.6,25608,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031349,1616144.00
02/13/2017 19:15,2,0.000,ALERT,211.25,299.97,59.965,1487031304,"201051344001145","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,618376.3,618376.3,25474,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487031351,1616145.00
02/13/2017 19:15,2,0.000,ALERT,211.03,298.17,59.965,1487031304,"201051344000651","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,609294.3,609294.3,25806,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031353,1616146.00
02/13/2017 19:15,2,0.000,ALERT,210.80,299.37,59.959,1487031304,"274151322000088","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,832904.1,832904.1,25392,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031355,1616147.00
02/13/2017 19:15,2,0.000,ALERT,211.93,298.47,59.949,1487031304,"274151322000068","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,723394.5,723394.5,25913,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031357,1616148.00
02/13/2017 19:15,2,0.000,ALERT,210.80,299.67,59.959,1487031304,"201051344001135","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,604769.9,604769.9,25858,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031358,1616149.00
02/13/2017 19:15,2,0.000,ALERT,211.48,301.17,59.954,1487031304,"201051344000594","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,621192.6,621192.6,25727,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031360,1616150.00
02/13/2017 19:15,2,0.000,ALERT,211.25,299.37,59.933,1487031304,"201051344001203","219011344069620",0.00,6.30,0,297.57,302.98,0.0,0.0,0.000,612891.9,612891.9,25870,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031362,1616151.00
02/13/2017 19:15,2,0.000,ALERT,210.80,299.67,59.954,1487031304,"274151322000054","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,849973.6,849973.6,25310,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487031364,1616152.00
02/13/2017 19:15,2,0.000,ALERT,211.93,299.97,59.965,1487031304,"201051344000867","219011344069620",0.00,7.30,0,297.87,302.98,0.0,0.0,0.000,607889.8,607889.8,25871,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487031365,1616153.00
02/13/2017 19:15,2,0.000,ALERT,211.03,299.37,59.922,1487031304,"201051344001093","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,610502.4,610502.4,25709,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031367,1616154.00
02/13/2017 19:15,2,0.000,ALERT,211.48,300.27,59.981,1487031304,"201051344000900","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,627083.7,627083.7,25233,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487031369,1616155.00
02/13/2017 19:15,2,0.000,ALERT,211.93,299.97,60.012,1487031304,"201051344000648","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,616671.8,616671.8,25320,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487031371,1616156.00
02/13/2017 19:15,2,0.000,ALERT,211.70,301.47,59.959,1487031304,"201051344000569","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,628534.8,628534.8,25214,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487031373,1616157.00
02/13/2017 19:15,2,0.000,ALERT,211.70,300.87,59.959,1487031304,"201051344000983","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,620034.7,620034.7,25414,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031374,1616158.00
02/13/2017 19:15,2,0.000,ALERT,211.70,300.57,59.965,1487031304,"201051344001158","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,608499.7,608499.7,25752,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031376,1616159.00
02/13/2017 19:15,2,0.000,ALERT,212.16,300.87,59.959,1487031304,"201051344000576","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,619436.9,619436.9,25294,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031378,1616160.00
02/13/2017 19:15,2,0.000,ALERT,211.25,298.47,59.959,1487031304,"274151322000087","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,821768.9,821768.9,25634,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487031380,1616161.00
02/13/2017 19:30,2,0.000,ALERT,212.83,301.17,59.975,1487032203,"201051344000645","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,618742.3,618742.3,25332,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032205,1616162.00
02/13/2017 19:30,2,0.000,ALERT,211.48,299.97,59.928,1487032203,"274151322000085","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,848593.8,848593.8,25354,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487032207,1616163.00
02/13/2017 19:30,2,0.000,ALERT,213.06,301.17,59.991,1487032203,"201051344000633","219011344069620",0.00,6.30,0,296.96,302.37,0.0,0.0,0.000,607713.9,607713.9,25832,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032208,1616164.00
02/13/2017 19:30,2,0.000,ALERT,212.61,301.17,59.933,1487032203,"201051344000469","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,610581.2,610581.2,25792,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032210,1616165.00
02/13/2017 19:30,2,0.000,ALERT,211.48,300.27,59.954,1487032203,"201051344000646","219011344069620",0.00,6.30,0,296.66,302.37,0.0,0.0,0.000,606179.7,606179.7,25708,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487032212,1616166.00
02/13/2017 19:30,2,0.000,ALERT,211.25,299.97,59.975,1487032203,"274151322000052","219011344069620",0.00,7.30,0,296.96,302.37,0.0,0.0,0.000,877317.5,877317.5,25133,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487032214,1616167.00
02/13/2017 19:30,2,0.000,ALERT,211.70,300.27,59.975,1487032203,"201051344000585","219011344069620",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,616656.3,616656.3,25867,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487032216,1616168.00
02/13/2017 19:30,2,0.000,ALERT,211.70,301.17,59.981,1487032203,"201051344001230","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,609658.5,609658.5,25559,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487032217,1616169.00
02/13/2017 19:30,2,0.000,ALERT,212.16,301.47,59.970,1487032203,"201051344000582","219011344069620",0.00,6.00,0,297.87,303.28,0.0,0.0,0.000,601518.5,601518.5,25746,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032219,1616170.00
02/13/2017 19:30,2,0.000,ALERT,211.25,300.57,59.975,1487032203,"201051344000955","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,617062.1,617062.1,25672,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032221,1616171.00
02/13/2017 19:30,2,0.000,ALERT,211.48,299.37,59.970,1487032203,"274151322000094","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,722536.5,722536.5,26017,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032223,1616172.00
02/13/2017 19:30,2,0.000,ALERT,212.38,301.47,59.965,1487032203,"201051344000579","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,626158.6,626158.6,25653,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487032225,1616173.00
02/13/2017 19:30,2,0.000,ALERT,211.48,300.87,59.970,1487032203,"201051344000890","219011344069620",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,613473.1,613473.1,25761,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032227,1616174.00
02/13/2017 19:30,2,0.000,ALERT,211.70,300.27,59.986,1487032203,"201051344000438","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,614585.4,614585.4,25750,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032228,1616175.00
02/13/2017 19:30,2,0.000,ALERT,211.93,299.97,59.981,1487032203,"201051344000417","219011344069620",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,597230.0,597230.0,25978,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032230,1616176.00
02/13/2017 19:30,2,0.000,ALERT,211.70,300.57,59.981,1487032203,"274151322000083","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,868703.6,868703.6,25184,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487032232,1616177.00
02/13/2017 19:30,2,0.000,ALERT,212.38,300.87,59.991,1487032203,"274151322000076","219011344069620",0.00,7.30,0,296.96,302.37,0.0,0.0,0.000,925958.0,925958.0,25282,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032234,1616178.00
02/13/2017 19:30,2,0.000,ALERT,212.38,302.37,59.986,1487032203,"201051344000868","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,609024.5,609024.5,25818,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032236,1616179.00
02/13/2017 19:30,2,0.000,ALERT,211.25,301.17,59.981,1487032203,"274151322000095","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,917202.2,917202.2,25389,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032237,1616180.00
02/13/2017 19:30,2,0.000,ALERT,212.16,301.17,59.991,1487032203,"201051344000988","219011344069620",0.00,7.00,0,296.06,302.68,0.0,0.0,0.000,570085.8,570085.8,25856,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487032239,1616181.00
02/13/2017 19:30,2,0.000,ALERT,211.70,299.97,59.975,1487032203,"201051344001025","219011344069620",0.00,6.00,0,296.96,302.98,0.0,0.0,0.000,614242.1,614242.1,25936,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487032241,1616182.00
02/13/2017 19:30,2,0.000,ALERT,212.16,301.17,59.996,1487032203,"201051344000458","219011344069620",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,619167.1,619167.1,25481,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032243,1616183.00
02/13/2017 19:30,2,0.000,ALERT,213.06,301.47,59.986,1487032203,"201051344000853","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,618800.6,618800.6,25325,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032245,1616184.00
02/13/2017 19:30,2,0.000,ALERT,212.16,300.87,59.981,1487032203,"201051344000685","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,614520.2,614520.2,25630,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032247,1616185.00
02/13/2017 19:30,2,0.000,ALERT,211.93,300.27,59.981,1487032203,"201051344000917","219011344069620",0.00,7.30,0,296.36,301.77,0.0,0.0,0.000,611756.6,611756.6,25610,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032248,1616186.00
02/13/2017 19:30,2,0.000,ALERT,212.16,301.17,59.991,1487032203,"201051344001145","219011344069620",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,618376.3,618376.3,25476,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032250,1616187.00
02/13/2017 19:30,2,0.000,ALERT,211.93,299.97,59.975,1487032203,"201051344000651","219011344069620",0.00,6.00,0,296.36,302.07,0.0,0.0,0.000,609294.3,609294.3,25808,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032252,1616188.00
02/13/2017 19:30,2,0.000,ALERT,211.25,299.97,60.012,1487032203,"274151322000088","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,832904.1,832904.1,25394,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032254,1616189.00
