ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 19:30,2,0.000,ALERT,212.16,299.37,59.954,1487032203,"274151322000068","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,723394.5,723394.5,25915,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032256,1616190.00
02/13/2017 19:30,2,0.000,ALERT,211.48,300.87,59.959,1487032203,"201051344001135","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,604769.9,604769.9,25860,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032257,1616191.00
02/13/2017 19:30,2,0.000,ALERT,212.16,302.37,59.981,1487032203,"201051344000594","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,621192.6,621192.6,25729,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032259,1616192.00
02/13/2017 19:30,2,0.000,ALERT,211.93,300.57,59.970,1487032203,"201051344001203","219011344069620",0.00,6.30,0,297.57,304.18,0.0,0.0,0.000,612891.9,612891.9,25872,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032261,1616193.00
02/13/2017 19:30,2,0.000,ALERT,211.25,299.97,59.959,1487032203,"274151322000054","219011344069620",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,849973.6,849973.6,25312,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032263,1616194.00
02/13/2017 19:30,2,0.000,ALERT,212.83,301.17,59.970,1487032203,"201051344000867","219011344069620",0.00,7.30,0,298.17,303.28,0.0,0.0,0.000,607889.8,607889.8,25873,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487032265,1616195.00
02/13/2017 19:30,2,0.000,ALERT,211.93,300.87,59.975,1487032203,"201051344001093","219011344069620",0.00,7.30,0,296.96,302.37,0.0,0.0,0.000,610502.4,610502.4,25711,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487032267,1616196.00
02/13/2017 19:30,2,0.000,ALERT,212.38,301.47,59.970,1487032203,"201051344000900","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,627083.7,627083.7,25235,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032268,1616197.00
02/13/2017 19:30,2,0.000,ALERT,212.61,300.87,59.917,1487032203,"201051344000648","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,616671.8,616671.8,25322,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487032270,1616198.00
02/13/2017 19:30,2,0.000,ALERT,212.38,302.07,59.933,1487032203,"201051344000569","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,628534.8,628534.8,25216,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032272,1616199.00
02/13/2017 19:30,2,0.000,ALERT,212.38,301.77,59.959,1487032203,"201051344000983","219011344069620",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,620034.7,620034.7,25416,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032274,1616200.00
02/13/2017 19:30,2,0.000,ALERT,212.61,301.77,59.938,1487032203,"201051344001158","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,608499.7,608499.7,25754,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032276,1616201.00
02/13/2017 19:30,2,0.000,ALERT,212.83,301.77,59.965,1487032203,"201051344000576","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,619436.9,619436.9,25296,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032277,1616202.00
02/13/2017 19:30,2,0.000,ALERT,211.70,299.37,59.970,1487032203,"274151322000087","219011344069620",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,821768.9,821768.9,25636,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487032279,1616203.00
02/13/2017 19:45,2,0.000,ALERT,212.83,300.57,59.981,1487033103,"201051344000645","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,618742.3,618742.3,25334,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487033105,1616204.00
02/13/2017 19:45,2,0.000,ALERT,211.70,299.37,59.959,1487033103,"274151322000085","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,848593.8,848593.8,25356,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033107,1616205.00
02/13/2017 19:45,2,0.000,ALERT,213.06,300.87,59.970,1487033103,"201051344000633","219011344069620",0.00,6.30,0,297.26,303.28,0.0,0.0,0.000,607713.9,607713.9,25834,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487033109,1616206.00
02/13/2017 19:45,2,0.000,ALERT,212.61,301.17,59.975,1487033103,"201051344000469","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,610581.2,610581.2,25794,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033111,1616207.00
02/13/2017 19:45,2,0.000,ALERT,211.70,301.17,59.938,1487033103,"201051344000646","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,606179.7,606179.7,25710,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033112,1616208.00
02/13/2017 19:45,2,0.000,ALERT,211.48,299.37,59.981,1487033103,"274151322000052","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,877317.5,877317.5,25135,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033114,1616209.00
02/13/2017 19:45,2,0.000,ALERT,211.93,301.47,59.975,1487033103,"201051344000585","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,616656.3,616656.3,25869,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487033116,1616210.00
02/13/2017 19:45,2,0.000,ALERT,211.70,301.47,59.975,1487033103,"201051344001230","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,609658.5,609658.5,25561,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033118,1616211.00
02/13/2017 19:45,2,0.000,ALERT,212.38,302.07,59.981,1487033103,"201051344000582","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,601518.5,601518.5,25748,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487033120,1616212.00
02/13/2017 19:45,2,0.000,ALERT,211.48,300.87,59.996,1487033103,"201051344000955","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,617062.1,617062.1,25674,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033121,1616213.00
02/13/2017 19:45,2,0.000,ALERT,211.70,299.37,59.991,1487033103,"274151322000094","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,722536.5,722536.5,26019,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033123,1616214.00
02/13/2017 19:45,2,0.000,ALERT,212.38,301.77,59.991,1487033103,"201051344000579","219011344069620",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,626158.6,626158.6,25655,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033125,1616215.00
02/13/2017 19:45,2,0.000,ALERT,211.70,301.47,59.986,1487033103,"201051344000890","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,613473.1,613473.1,25763,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033127,1616216.00
02/13/2017 19:45,2,0.000,ALERT,211.93,301.17,59.996,1487033103,"201051344000438","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,614585.4,614585.4,25752,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033128,1616217.00
02/13/2017 19:45,2,0.000,ALERT,212.16,300.57,59.986,1487033103,"201051344000417","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,597230.0,597230.0,25980,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487033130,1616218.00
02/13/2017 19:45,2,0.000,ALERT,211.93,300.57,59.996,1487033103,"274151322000083","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,868703.6,868703.6,25186,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033132,1616219.00
02/13/2017 19:45,2,0.000,ALERT,212.38,300.27,59.954,1487033103,"274151322000076","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,925958.0,925958.0,25284,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487033134,1616220.00
02/13/2017 19:45,2,0.000,ALERT,212.38,302.07,59.996,1487033103,"201051344000868","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,609024.5,609024.5,25820,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033136,1616221.00
02/13/2017 19:45,2,0.000,ALERT,211.93,301.47,59.996,1487033103,"274151322000095","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,917202.2,917202.2,25391,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033138,1616222.00
02/13/2017 19:45,2,0.000,ALERT,212.61,301.47,59.996,1487033103,"201051344000988","219011344069620",0.00,7.00,0,296.96,303.58,0.0,0.0,0.000,570085.8,570085.8,25858,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033139,1616223.00
02/13/2017 19:45,2,0.000,ALERT,211.70,300.27,59.996,1487033103,"201051344001025","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,614242.1,614242.1,25938,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033141,1616224.00
02/13/2017 19:45,2,0.000,ALERT,212.38,301.47,59.996,1487033103,"201051344000458","219011344069620",0.00,7.70,0,299.37,304.48,0.0,0.0,0.000,619167.1,619167.1,25483,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487033143,1616225.00
02/13/2017 19:45,2,0.000,ALERT,212.83,301.17,59.991,1487033103,"201051344000853","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,618800.6,618800.6,25327,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487033145,1616226.00
02/13/2017 19:45,2,0.000,ALERT,212.16,300.87,59.991,1487033103,"201051344000685","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,614520.2,614520.2,25632,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033146,1616227.00
02/13/2017 19:45,2,0.000,ALERT,211.93,300.27,59.965,1487033103,"201051344000917","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,611756.6,611756.6,25612,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033148,1616228.00
02/13/2017 19:45,2,0.000,ALERT,212.16,300.87,60.023,1487033103,"201051344001145","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,618376.3,618376.3,25478,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033150,1616229.00
02/13/2017 19:45,2,0.000,ALERT,211.93,300.27,59.996,1487033103,"201051344000651","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,609294.3,609294.3,25810,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487033152,1616230.00
02/13/2017 19:45,2,0.000,ALERT,211.48,299.67,59.996,1487033103,"274151322000088","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,832904.1,832904.1,25396,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487033154,1616231.00
02/13/2017 19:45,2,0.000,ALERT,212.38,299.37,59.996,1487033103,"274151322000068","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,723394.5,723394.5,25917,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033155,1616232.00
02/13/2017 19:45,2,0.000,ALERT,211.48,301.17,59.996,1487033103,"201051344001135","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,604769.9,604769.9,25862,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487033157,1616233.00
02/13/2017 19:45,2,0.000,ALERT,212.38,302.37,60.007,1487033103,"201051344000594","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,621192.6,621192.6,25731,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033159,1616234.00
02/13/2017 19:45,2,0.000,ALERT,211.93,300.87,60.039,1487033103,"201051344001203","219011344069620",0.00,6.30,0,298.47,304.18,0.0,0.0,0.000,612891.9,612891.9,25874,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033161,1616235.00
02/13/2017 19:45,2,0.000,ALERT,211.25,299.67,59.996,1487033103,"274151322000054","219011344069620",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,849973.6,849973.6,25314,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033163,1616236.00
02/13/2017 19:45,2,0.000,ALERT,212.61,301.17,60.007,1487033103,"201051344000867","219011344069620",0.00,7.30,0,298.47,303.88,0.0,0.0,0.000,607889.8,607889.8,25875,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033164,1616237.00
02/13/2017 19:45,2,0.000,ALERT,211.70,300.87,59.959,1487033103,"201051344001093","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,610502.4,610502.4,25713,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033166,1616238.00
02/13/2017 19:45,2,0.000,ALERT,212.38,301.47,59.996,1487033103,"201051344000900","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,627083.7,627083.7,25237,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487033168,1616239.00
02/13/2017 19:45,2,0.000,ALERT,212.61,300.87,59.996,1487033103,"201051344000648","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,616671.8,616671.8,25324,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033170,1616240.00
02/13/2017 19:45,2,0.000,ALERT,212.61,301.77,60.023,1487033103,"201051344000569","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,628534.8,628534.8,25218,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033172,1616241.00
02/13/2017 19:45,2,0.000,ALERT,212.16,301.17,60.012,1487033103,"201051344000983","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,620034.7,620034.7,25418,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033173,1616242.00
02/13/2017 19:45,2,0.000,ALERT,212.38,301.17,59.996,1487033103,"201051344001158","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,608499.7,608499.7,25756,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033175,1616243.00
02/13/2017 19:45,2,0.000,ALERT,212.83,301.47,59.981,1487033103,"201051344000576","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,619436.9,619436.9,25298,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487033177,1616244.00
02/13/2017 19:45,2,0.000,ALERT,211.93,298.47,59.986,1487033103,"274151322000087","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,821768.9,821768.9,25638,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487033179,1616245.00
02/13/2017 20:00,2,0.000,ALERT,212.83,301.47,59.996,1487034004,"201051344000645","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,618742.3,618742.3,25336,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487034006,1616246.00
02/13/2017 20:00,2,0.000,ALERT,211.70,300.27,59.965,1487034004,"274151322000085","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,848593.8,848593.8,25358,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034007,1616247.00
02/13/2017 20:00,2,0.000,ALERT,213.06,301.47,59.975,1487034004,"201051344000633","219011344069620",0.00,6.30,0,297.57,303.28,0.0,0.0,0.000,607713.9,607713.9,25836,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487034009,1616248.00
02/13/2017 20:00,2,0.000,ALERT,212.61,301.47,59.991,1487034004,"201051344000469","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,610581.2,610581.2,25796,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487034011,1616249.00
02/13/2017 20:00,2,0.000,ALERT,211.70,301.47,59.970,1487034004,"201051344000646","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,606179.7,606179.7,25712,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487034013,1616250.00
02/13/2017 20:00,2,0.000,ALERT,211.25,299.67,59.954,1487034004,"274151322000052","219011344069620",0.00,7.30,0,297.57,303.28,0.0,0.0,0.000,877317.5,877317.5,25137,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034015,1616251.00
02/13/2017 20:00,2,0.000,ALERT,211.93,301.47,59.975,1487034004,"201051344000585","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,616656.3,616656.3,25871,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034016,1616252.00
02/13/2017 20:00,2,0.000,ALERT,211.93,301.47,59.975,1487034004,"201051344001230","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,609658.5,609658.5,25563,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034018,1616253.00
02/13/2017 20:00,2,0.000,ALERT,212.38,301.77,59.975,1487034004,"201051344000582","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,601518.5,601518.5,25750,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034020,1616254.00
02/13/2017 20:00,2,0.000,ALERT,211.70,301.47,59.949,1487034004,"201051344000955","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,617062.1,617062.1,25676,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034022,1616255.00
02/13/2017 20:00,2,0.000,ALERT,211.70,299.37,59.991,1487034004,"274151322000094","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,722536.5,722536.5,26021,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034024,1616256.00
02/13/2017 20:00,2,0.000,ALERT,212.38,302.07,59.975,1487034004,"201051344000579","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,626158.6,626158.6,25657,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034025,1616257.00
02/13/2017 20:00,2,0.000,ALERT,211.93,301.77,59.975,1487034004,"201051344000890","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,613473.1,613473.1,25765,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034027,1616258.00
02/13/2017 20:00,2,0.000,ALERT,212.16,301.17,59.975,1487034004,"201051344000438","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,614585.4,614585.4,25754,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034029,1616259.00
02/13/2017 20:00,2,0.000,ALERT,212.16,300.57,59.975,1487034004,"201051344000417","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,597230.0,597230.0,25982,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487034031,1616260.00
02/13/2017 20:00,2,0.000,ALERT,211.70,300.87,59.981,1487034004,"274151322000083","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,868703.6,868703.6,25188,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034033,1616261.00
02/13/2017 20:00,2,0.000,ALERT,212.16,300.27,59.970,1487034004,"274151322000076","219011344069620",0.00,7.30,0,297.87,303.28,0.0,0.0,0.000,925958.0,925958.0,25286,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034034,1616262.00
02/13/2017 20:00,2,0.000,ALERT,212.16,301.77,59.981,1487034004,"201051344000868","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,609024.5,609024.5,25822,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034036,1616263.00
02/13/2017 20:00,2,0.000,ALERT,211.48,301.17,59.986,1487034004,"274151322000095","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,917202.2,917202.2,25393,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034038,1616264.00
02/13/2017 20:00,2,0.000,ALERT,211.93,301.17,59.928,1487034004,"201051344000988","219011344069620",0.00,7.00,0,296.96,303.58,0.0,0.0,0.000,570085.8,570085.8,25860,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034040,1616265.00
02/13/2017 20:00,2,0.000,ALERT,211.48,300.27,59.986,1487034004,"201051344001025","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,614242.1,614242.1,25940,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487034042,1616266.00
02/13/2017 20:00,2,0.000,ALERT,212.16,301.77,59.965,1487034004,"201051344000458","219011344069620",0.00,7.70,0,299.37,304.48,0.0,0.0,0.000,619167.1,619167.1,25485,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034044,1616267.00
02/13/2017 20:00,2,0.000,ALERT,212.83,301.47,59.981,1487034004,"201051344000853","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,618800.6,618800.6,25329,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034045,1616268.00
02/13/2017 20:00,2,0.000,ALERT,212.16,301.17,60.018,1487034004,"201051344000685","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,614520.2,614520.2,25634,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487034047,1616269.00
02/13/2017 20:00,2,0.000,ALERT,212.16,300.87,59.981,1487034004,"201051344000917","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,611756.6,611756.6,25614,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034049,1616270.00
02/13/2017 20:00,2,0.000,ALERT,212.16,301.47,59.975,1487034004,"201051344001145","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,618376.3,618376.3,25480,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034051,1616271.00
02/13/2017 20:00,2,0.000,ALERT,211.93,300.57,59.970,1487034004,"201051344000651","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,609294.3,609294.3,25812,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034053,1616272.00
02/13/2017 20:00,2,0.000,ALERT,211.25,299.97,59.959,1487034004,"274151322000088","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,832904.1,832904.1,25398,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034055,1616273.00
02/13/2017 20:00,2,0.000,ALERT,212.16,299.07,59.959,1487034004,"274151322000068","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,723394.5,723394.5,25919,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034056,1616274.00
02/13/2017 20:00,2,0.000,ALERT,211.70,301.77,59.938,1487034004,"201051344001135","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,604769.9,604769.9,25864,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034058,1616275.00
02/13/2017 20:00,2,0.000,ALERT,212.16,302.07,59.965,1487034004,"201051344000594","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,621192.6,621192.6,25733,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034060,1616276.00
02/13/2017 20:00,2,0.000,ALERT,211.93,301.17,59.975,1487034004,"201051344001203","219011344069620",0.00,6.30,0,299.07,304.78,0.0,0.0,0.000,612891.9,612891.9,25876,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034062,1616277.00
02/13/2017 20:00,2,0.000,ALERT,211.48,300.57,59.965,1487034004,"274151322000054","219011344069620",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,849973.6,849973.6,25316,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034064,1616278.00
02/13/2017 20:00,2,0.000,ALERT,212.61,301.47,59.986,1487034004,"201051344000867","219011344069620",0.00,7.30,0,298.77,304.18,0.0,0.0,0.000,607889.8,607889.8,25877,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034065,1616279.00
02/13/2017 20:00,2,0.000,ALERT,211.93,301.47,59.959,1487034004,"201051344001093","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,610502.4,610502.4,25715,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487034067,1616280.00
02/13/2017 20:00,2,0.000,ALERT,212.38,302.07,59.938,1487034004,"201051344000900","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,627083.7,627083.7,25239,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034069,1616281.00
02/13/2017 20:00,2,0.000,ALERT,212.61,301.17,60.007,1487034004,"201051344000648","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,616671.8,616671.8,25326,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034071,1616282.00
02/13/2017 20:00,2,0.000,ALERT,212.38,302.37,59.981,1487034004,"201051344000569","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,628534.8,628534.8,25220,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034073,1616283.00
02/13/2017 20:00,2,0.000,ALERT,212.38,302.07,59.959,1487034004,"201051344000983","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,620034.7,620034.7,25420,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034074,1616284.00
02/13/2017 20:00,2,0.000,ALERT,212.38,301.47,59.975,1487034004,"201051344001158","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,608499.7,608499.7,25758,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034076,1616285.00
02/13/2017 20:00,2,0.000,ALERT,212.83,302.37,59.975,1487034004,"201051344000576","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,619436.9,619436.9,25300,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487034078,1616286.00
02/13/2017 20:00,2,0.000,ALERT,211.48,299.67,59.959,1487034004,"274151322000087","219011344069620",0.00,8.00,0,296.96,302.37,0.0,0.0,0.000,821768.9,821768.9,25640,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487034080,1616287.00
02/13/2017 20:15,2,0.000,ALERT,213.06,301.77,59.954,1487034904,"201051344000645","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,618742.3,618742.3,25338,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034906,1616288.00
02/13/2017 20:15,2,0.000,ALERT,211.93,300.57,59.965,1487034904,"274151322000085","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,848593.8,848593.8,25360,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034908,1616289.00
02/13/2017 20:15,2,0.000,ALERT,213.06,301.77,59.954,1487034904,"201051344000633","219011344069620",0.00,6.30,0,298.17,303.58,0.0,0.0,0.000,607713.9,607713.9,25838,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034909,1616290.00
02/13/2017 20:15,2,0.000,ALERT,212.83,301.77,59.975,1487034904,"201051344000469","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,610581.2,610581.2,25798,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034911,1616291.00
02/13/2017 20:15,2,0.000,ALERT,211.93,301.17,59.970,1487034904,"201051344000646","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,606179.7,606179.7,25714,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034913,1616292.00
02/13/2017 20:15,2,0.000,ALERT,211.48,300.27,59.959,1487034904,"274151322000052","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,877317.5,877317.5,25139,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487034915,1616293.00
02/13/2017 20:15,2,0.000,ALERT,212.16,301.77,59.991,1487034904,"201051344000585","219011344069620",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,616656.3,616656.3,25873,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487034917,1616294.00
02/13/2017 20:15,2,0.000,ALERT,211.93,301.77,59.970,1487034904,"201051344001230","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,609658.5,609658.5,25565,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034919,1616295.00
02/13/2017 20:15,2,0.000,ALERT,212.38,301.77,59.970,1487034904,"201051344000582","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,601518.5,601518.5,25752,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034920,1616296.00
02/13/2017 20:15,2,0.000,ALERT,211.70,301.17,59.944,1487034904,"201051344000955","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,617062.1,617062.1,25678,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034922,1616297.00
02/13/2017 20:15,2,0.000,ALERT,211.70,299.67,59.975,1487034904,"274151322000094","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,722536.5,722536.5,26023,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034924,1616298.00
02/13/2017 20:15,2,0.000,ALERT,212.61,302.68,59.975,1487034904,"201051344000579","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,626158.6,626158.6,25659,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034926,1616299.00
02/13/2017 20:15,2,0.000,ALERT,211.70,301.77,59.975,1487034904,"201051344000890","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,613473.1,613473.1,25767,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034928,1616300.00
02/13/2017 20:15,2,0.000,ALERT,212.16,300.87,60.018,1487034904,"201051344000438","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,614585.4,614585.4,25756,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034929,1616301.00
02/13/2017 20:15,2,0.000,ALERT,212.16,300.57,59.975,1487034904,"201051344000417","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,597230.0,597230.0,25984,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034931,1616302.00
02/13/2017 20:15,2,0.000,ALERT,211.93,300.57,59.996,1487034904,"274151322000083","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,868703.6,868703.6,25190,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034933,1616303.00
02/13/2017 20:15,2,0.000,ALERT,212.38,300.87,59.970,1487034904,"274151322000076","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,925958.0,925958.0,25288,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034935,1616304.00
02/13/2017 20:15,2,0.000,ALERT,212.38,302.68,59.965,1487034904,"201051344000868","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,609024.5,609024.5,25824,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034937,1616305.00
02/13/2017 20:15,2,0.000,ALERT,211.70,301.47,59.970,1487034904,"274151322000095","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,917202.2,917202.2,25395,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034939,1616306.00
02/13/2017 20:15,2,0.000,ALERT,212.38,301.77,59.975,1487034904,"201051344000988","219011344069620",0.00,7.00,0,296.96,303.88,0.0,0.0,0.000,570085.8,570085.8,25862,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034940,1616307.00
02/13/2017 20:15,2,0.000,ALERT,211.70,300.57,59.965,1487034904,"201051344001025","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,614242.1,614242.1,25942,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034942,1616308.00
02/13/2017 20:15,2,0.000,ALERT,212.61,302.37,59.965,1487034904,"201051344000458","219011344069620",0.00,7.70,0,299.67,304.78,0.0,0.0,0.000,619167.1,619167.1,25487,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034944,1616309.00
02/13/2017 20:15,2,0.000,ALERT,213.06,301.77,59.928,1487034904,"201051344000853","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,618800.6,618800.6,25331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487034946,1616310.00
02/13/2017 20:15,2,0.000,ALERT,212.38,301.47,59.949,1487034904,"201051344000685","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,614520.2,614520.2,25636,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034947,1616311.00
02/13/2017 20:15,2,0.000,ALERT,212.16,300.87,59.965,1487034904,"201051344000917","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,611756.6,611756.6,25616,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034949,1616312.00
02/13/2017 20:15,2,0.000,ALERT,212.16,301.47,59.970,1487034904,"201051344001145","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,618376.3,618376.3,25482,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034951,1616313.00
02/13/2017 20:15,2,0.000,ALERT,211.93,300.57,59.970,1487034904,"201051344000651","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,609294.3,609294.3,25814,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034953,1616314.00
02/13/2017 20:15,2,0.000,ALERT,211.48,299.97,59.970,1487034904,"274151322000088","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,832904.1,832904.1,25400,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034955,1616315.00
02/13/2017 20:15,2,0.000,ALERT,212.38,299.97,59.965,1487034904,"274151322000068","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,723394.5,723394.5,25921,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487034957,1616316.00
02/13/2017 20:15,2,0.000,ALERT,211.93,301.47,59.970,1487034904,"201051344001135","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,604769.9,604769.9,25866,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034958,1616317.00
02/13/2017 20:15,2,0.000,ALERT,212.38,302.07,59.959,1487034904,"201051344000594","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,621192.6,621192.6,25735,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034960,1616318.00
02/13/2017 20:15,2,0.000,ALERT,212.16,301.17,59.912,1487034904,"201051344001203","219011344069620",0.00,6.30,0,299.67,305.08,0.0,0.0,0.000,612891.9,612891.9,25878,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034962,1616319.00
02/13/2017 20:15,2,0.000,ALERT,211.48,300.57,59.959,1487034904,"274151322000054","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,849973.6,849973.6,25318,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034964,1616320.00
02/13/2017 20:15,2,0.000,ALERT,212.61,301.17,59.965,1487034904,"201051344000867","219011344069620",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,607889.8,607889.8,25879,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034966,1616321.00
02/13/2017 20:15,2,0.000,ALERT,211.93,301.47,59.970,1487034904,"201051344001093","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,610502.4,610502.4,25717,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034968,1616322.00
02/13/2017 20:15,2,0.000,ALERT,212.61,301.77,59.970,1487034904,"201051344000900","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,627083.7,627083.7,25241,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034969,1616323.00
02/13/2017 20:15,2,0.000,ALERT,212.61,300.87,59.986,1487034904,"201051344000648","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,616671.8,616671.8,25328,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034971,1616324.00
02/13/2017 20:15,2,0.000,ALERT,212.61,302.37,59.975,1487034904,"201051344000569","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,628534.8,628534.8,25222,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034973,1616325.00
02/13/2017 20:15,2,0.000,ALERT,212.38,301.77,59.928,1487034904,"201051344000983","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,620034.7,620034.7,25422,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034975,1616326.00
02/13/2017 20:15,2,0.000,ALERT,212.61,301.77,59.970,1487034904,"201051344001158","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,608499.7,608499.7,25760,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034977,1616327.00
02/13/2017 20:15,2,0.000,ALERT,213.06,302.37,59.981,1487034904,"201051344000576","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,619436.9,619436.9,25302,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487034978,1616328.00
02/13/2017 20:15,2,0.000,ALERT,211.70,299.67,59.986,1487034904,"274151322000087","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,821768.9,821768.9,25642,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487034980,1616329.00
02/13/2017 20:30,2,0.000,ALERT,213.51,302.68,60.012,1487035803,"201051344000645","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,618742.3,618742.3,25340,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035805,1616330.00
02/13/2017 20:30,2,0.000,ALERT,211.93,301.17,60.012,1487035803,"274151322000085","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,848593.8,848593.8,25362,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035807,1616331.00
02/13/2017 20:30,2,0.000,ALERT,213.74,302.68,60.012,1487035803,"201051344000633","219011344069620",0.00,6.70,0,298.17,303.88,0.0,0.0,0.000,607713.9,607713.9,25840,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035809,1616332.00
02/13/2017 20:30,2,0.000,ALERT,213.06,302.37,60.012,1487035803,"201051344000469","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,610581.2,610581.2,25800,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035810,1616333.00
02/13/2017 20:30,2,0.000,ALERT,212.16,301.47,60.018,1487035803,"201051344000646","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,606179.7,606179.7,25716,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035812,1616334.00
