ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 20:30,2,0.000,ALERT,211.70,301.77,60.012,1487035803,"274151322000052","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,877317.5,877317.5,25141,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035814,1616335.00
02/13/2017 20:30,2,0.000,ALERT,212.38,301.77,60.018,1487035803,"201051344000585","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,616656.3,616656.3,25875,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035816,1616336.00
02/13/2017 20:30,2,0.000,ALERT,212.38,302.37,60.018,1487035803,"201051344001230","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,609658.5,609658.5,25567,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035817,1616337.00
02/13/2017 20:30,2,0.000,ALERT,212.83,302.68,60.012,1487035803,"201051344000582","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,601518.5,601518.5,25754,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035819,1616338.00
02/13/2017 20:30,2,0.000,ALERT,211.93,301.77,60.018,1487035803,"201051344000955","219011344069620",0.00,7.00,0,299.67,302.98,0.0,0.0,0.000,617062.1,617062.1,25680,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035821,1616339.00
02/13/2017 20:30,2,0.000,ALERT,211.93,300.27,60.012,1487035803,"274151322000094","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,722536.5,722536.5,26025,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035823,1616340.00
02/13/2017 20:30,2,0.000,ALERT,213.06,302.98,60.018,1487035803,"201051344000579","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,626158.6,626158.6,25661,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035825,1616341.00
02/13/2017 20:30,2,0.000,ALERT,212.16,301.77,60.018,1487035803,"201051344000890","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,613473.1,613473.1,25769,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487035827,1616342.00
02/13/2017 20:30,2,0.000,ALERT,212.61,302.07,60.023,1487035803,"201051344000438","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,614585.4,614585.4,25758,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487035828,1616343.00
02/13/2017 20:30,2,0.000,ALERT,212.61,300.87,60.023,1487035803,"201051344000417","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,597230.0,597230.0,25986,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487035830,1616344.00
02/13/2017 20:30,2,0.000,ALERT,212.16,300.87,60.007,1487035803,"274151322000083","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,868703.6,868703.6,25192,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487035832,1616345.00
02/13/2017 20:30,2,0.000,ALERT,212.83,300.87,60.007,1487035803,"274151322000076","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,925958.0,925958.0,25290,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035834,1616346.00
02/13/2017 20:30,2,0.000,ALERT,213.06,303.28,60.028,1487035803,"201051344000868","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,609024.5,609024.5,25826,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035836,1616347.00
02/13/2017 20:30,2,0.000,ALERT,212.16,301.77,60.012,1487035803,"274151322000095","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,917202.2,917202.2,25397,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035837,1616348.00
02/13/2017 20:30,2,0.000,ALERT,213.06,302.37,60.018,1487035803,"201051344000988","219011344069620",0.00,7.30,0,297.57,303.88,0.0,0.0,0.000,570085.8,570085.8,25864,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035839,1616349.00
02/13/2017 20:30,2,0.000,ALERT,212.16,300.57,60.012,1487035803,"201051344001025","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,614242.1,614242.1,25944,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487035841,1616350.00
02/13/2017 20:30,2,0.000,ALERT,213.06,302.68,60.023,1487035803,"201051344000458","219011344069620",0.00,8.00,0,299.97,305.08,0.0,0.0,0.000,619167.1,619167.1,25489,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035843,1616351.00
02/13/2017 20:30,2,0.000,ALERT,213.74,302.68,59.981,1487035803,"201051344000853","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,618800.6,618800.6,25333,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035845,1616352.00
02/13/2017 20:30,2,0.000,ALERT,212.83,301.77,60.023,1487035803,"201051344000685","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,614520.2,614520.2,25638,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035846,1616353.00
02/13/2017 20:30,2,0.000,ALERT,212.83,301.47,60.023,1487035803,"201051344000917","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,611756.6,611756.6,25618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035848,1616354.00
02/13/2017 20:30,2,0.000,ALERT,212.61,301.77,60.007,1487035803,"201051344001145","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,618376.3,618376.3,25484,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035850,1616355.00
02/13/2017 20:30,2,0.000,ALERT,212.61,300.87,60.018,1487035803,"201051344000651","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,609294.3,609294.3,25816,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487035852,1616356.00
02/13/2017 20:30,2,0.000,ALERT,211.70,300.87,60.034,1487035803,"274151322000088","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,832904.1,832904.1,25402,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035854,1616357.00
02/13/2017 20:30,2,0.000,ALERT,212.61,300.57,60.002,1487035803,"274151322000068","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,723394.5,723394.5,25923,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035855,1616358.00
02/13/2017 20:30,2,0.000,ALERT,212.16,301.47,59.986,1487035803,"201051344001135","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,604769.9,604769.9,25868,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035857,1616359.00
02/13/2017 20:30,2,0.000,ALERT,212.83,302.98,59.981,1487035803,"201051344000594","219011344069620",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,621192.6,621192.6,25737,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035859,1616360.00
02/13/2017 20:30,2,0.000,ALERT,212.61,301.47,60.012,1487035803,"201051344001203","219011344069620",0.00,6.70,0,299.37,304.78,0.0,0.0,0.000,612891.9,612891.9,25880,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487035861,1616361.00
02/13/2017 20:30,2,0.000,ALERT,212.16,301.17,60.034,1487035803,"274151322000054","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,849973.6,849973.6,25320,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487035862,1616362.00
02/13/2017 20:30,2,0.000,ALERT,213.51,302.37,60.007,1487035803,"201051344000867","219011344069620",0.00,7.30,0,299.07,304.48,0.0,0.0,0.000,607889.8,607889.8,25881,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487035864,1616363.00
02/13/2017 20:30,2,0.000,ALERT,212.38,301.47,59.996,1487035803,"201051344001093","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,610502.4,610502.4,25719,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035866,1616364.00
02/13/2017 20:30,2,0.000,ALERT,213.06,302.68,60.007,1487035803,"201051344000900","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,627083.7,627083.7,25243,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487035868,1616365.00
02/13/2017 20:30,2,0.000,ALERT,213.51,302.07,60.018,1487035803,"201051344000648","219011344069620",0.00,6.30,0,298.47,304.18,0.0,0.0,0.000,616671.8,616671.8,25330,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035870,1616366.00
02/13/2017 20:30,2,0.000,ALERT,213.29,303.28,59.996,1487035803,"201051344000569","219011344069620",0.00,7.00,0,299.97,305.08,0.0,0.0,0.000,628534.8,628534.8,25224,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035872,1616367.00
02/13/2017 20:30,2,0.000,ALERT,213.29,302.98,60.007,1487035803,"201051344000983","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,620034.7,620034.7,25424,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487035873,1616368.00
02/13/2017 20:30,2,0.000,ALERT,213.06,302.37,60.039,1487035803,"201051344001158","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,608499.7,608499.7,25762,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035875,1616369.00
02/13/2017 20:30,2,0.000,ALERT,213.51,302.98,59.965,1487035803,"201051344000576","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,619436.9,619436.9,25304,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487035877,1616370.00
02/13/2017 20:30,2,0.000,ALERT,212.16,300.87,59.991,1487035803,"274151322000087","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,821768.9,821768.9,25644,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487035879,1616371.00
02/13/2017 20:45,2,0.000,ALERT,213.51,302.07,60.012,1487036703,"201051344000645","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,618742.3,618742.3,25342,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036705,1616372.00
02/13/2017 20:45,2,0.000,ALERT,212.38,300.57,59.975,1487036703,"274151322000085","219011344069620",0.00,7.30,0,298.47,306.58,0.0,0.0,0.000,848593.8,848593.8,25364,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487036707,1616373.00
02/13/2017 20:45,2,0.000,ALERT,213.74,301.77,59.981,1487036703,"201051344000633","219011344069620",0.00,6.70,0,298.47,304.48,0.0,0.0,0.000,607713.9,607713.9,25842,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036709,1616374.00
02/13/2017 20:45,2,0.000,ALERT,213.29,302.07,59.986,1487036703,"201051344000469","219011344069620",0.00,6.70,0,299.37,304.78,0.0,0.0,0.000,610581.2,610581.2,25802,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036711,1616375.00
02/13/2017 20:45,2,0.000,ALERT,212.16,301.47,59.981,1487036703,"201051344000646","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,606179.7,606179.7,25718,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036713,1616376.00
02/13/2017 20:45,2,0.000,ALERT,211.70,300.57,59.981,1487036703,"274151322000052","219011344069620",0.00,7.30,0,298.77,307.18,0.0,0.0,0.000,877317.5,877317.5,25143,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036714,1616377.00
02/13/2017 20:45,2,0.000,ALERT,212.61,302.07,59.986,1487036703,"201051344000585","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,616656.3,616656.3,25877,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036716,1616378.00
02/13/2017 20:45,2,0.000,ALERT,212.38,302.07,59.975,1487036703,"201051344001230","219011344069620",0.00,6.70,0,300.27,303.58,0.0,0.0,0.000,609658.5,609658.5,25569,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036718,1616379.00
02/13/2017 20:45,2,0.000,ALERT,212.83,302.37,59.954,1487036703,"201051344000582","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,601518.5,601518.5,25756,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036720,1616380.00
02/13/2017 20:45,2,0.000,ALERT,212.16,301.47,59.975,1487036703,"201051344000955","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,617062.1,617062.1,25682,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036722,1616381.00
02/13/2017 20:45,2,0.000,ALERT,212.38,299.37,59.944,1487036703,"274151322000094","219011344069620",0.00,6.70,0,298.17,305.98,0.0,0.0,0.000,722536.5,722536.5,26027,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036724,1616382.00
02/13/2017 20:45,2,0.000,ALERT,213.29,302.98,60.002,1487036703,"201051344000579","219011344069620",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,626158.6,626158.6,25663,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036725,1616383.00
02/13/2017 20:45,2,0.000,ALERT,212.16,302.07,59.981,1487036703,"201051344000890","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,613473.1,613473.1,25771,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036727,1616384.00
02/13/2017 20:45,2,0.000,ALERT,212.61,301.47,60.012,1487036703,"201051344000438","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,614585.4,614585.4,25760,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036729,1616385.00
02/13/2017 20:45,2,0.000,ALERT,212.61,301.17,59.986,1487036703,"201051344000417","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,597230.0,597230.0,25988,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036731,1616386.00
02/13/2017 20:45,2,0.000,ALERT,212.38,300.57,59.970,1487036703,"274151322000083","219011344069620",0.00,7.30,0,299.07,307.48,0.0,0.0,0.000,868703.6,868703.6,25194,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036733,1616387.00
02/13/2017 20:45,2,0.000,ALERT,212.61,300.27,59.970,1487036703,"274151322000076","219011344069620",0.00,7.30,0,298.47,306.58,0.0,0.0,0.000,925958.0,925958.0,25292,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036734,1616388.00
02/13/2017 20:45,2,0.000,ALERT,213.06,303.28,59.986,1487036703,"201051344000868","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,609024.5,609024.5,25828,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036736,1616389.00
02/13/2017 20:45,2,0.000,ALERT,212.16,301.47,59.981,1487036703,"274151322000095","219011344069620",0.00,6.70,0,299.67,307.78,0.0,0.0,0.000,917202.2,917202.2,25399,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036738,1616390.00
02/13/2017 20:45,2,0.000,ALERT,212.83,302.07,59.975,1487036703,"201051344000988","219011344069620",0.00,7.30,0,297.87,304.78,0.0,0.0,0.000,570085.8,570085.8,25866,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036740,1616391.00
02/13/2017 20:45,2,0.000,ALERT,212.16,300.57,59.996,1487036703,"201051344001025","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,614242.1,614242.1,25946,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487036742,1616392.00
02/13/2017 20:45,2,0.000,ALERT,213.06,302.37,59.965,1487036703,"201051344000458","219011344069620",0.00,8.00,0,300.87,305.68,0.0,0.0,0.000,619167.1,619167.1,25491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036744,1616393.00
02/13/2017 20:45,2,0.000,ALERT,213.74,302.07,59.986,1487036703,"201051344000853","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,618800.6,618800.6,25335,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036746,1616394.00
02/13/2017 20:45,2,0.000,ALERT,212.61,301.47,59.981,1487036703,"201051344000685","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,614520.2,614520.2,25640,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036747,1616395.00
02/13/2017 20:45,2,0.000,ALERT,212.61,301.17,59.981,1487036703,"201051344000917","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,611756.6,611756.6,25620,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487036749,1616396.00
02/13/2017 20:45,2,0.000,ALERT,212.61,302.07,59.981,1487036703,"201051344001145","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,618376.3,618376.3,25486,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036751,1616397.00
02/13/2017 20:45,2,0.000,ALERT,212.38,300.57,59.975,1487036703,"201051344000651","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,609294.3,609294.3,25818,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036753,1616398.00
02/13/2017 20:45,2,0.000,ALERT,211.70,299.97,59.949,1487036703,"274151322000088","219011344069620",0.00,7.70,0,298.77,306.88,0.0,0.0,0.000,832904.1,832904.1,25404,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036755,1616399.00
02/13/2017 20:45,2,0.000,ALERT,212.83,299.67,59.981,1487036703,"274151322000068","219011344069620",0.00,7.70,0,298.17,305.98,0.0,0.0,0.000,723394.5,723394.5,25925,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036756,1616400.00
02/13/2017 20:45,2,0.000,ALERT,212.16,301.77,59.986,1487036703,"201051344001135","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,604769.9,604769.9,25870,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487036758,1616401.00
02/13/2017 20:45,2,0.000,ALERT,212.83,302.98,59.986,1487036703,"201051344000594","219011344069620",0.00,6.70,0,299.97,305.38,0.0,0.0,0.000,621192.6,621192.6,25739,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036760,1616402.00
02/13/2017 20:45,2,0.000,ALERT,212.38,301.47,59.991,1487036703,"201051344001203","219011344069620",0.00,6.70,0,299.67,305.08,0.0,0.0,0.000,612891.9,612891.9,25882,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487036762,1616403.00
02/13/2017 20:45,2,0.000,ALERT,211.93,300.27,59.981,1487036703,"274151322000054","219011344069620",0.00,7.70,0,298.77,307.18,0.0,0.0,0.000,849973.6,849973.6,25322,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036764,1616404.00
02/13/2017 20:45,2,0.000,ALERT,213.06,302.07,59.949,1487036703,"201051344000867","219011344069620",0.00,7.30,0,299.97,305.08,0.0,0.0,0.000,607889.8,607889.8,25883,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036765,1616405.00
02/13/2017 20:45,2,0.000,ALERT,212.16,300.87,59.991,1487036703,"201051344001093","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,610502.4,610502.4,25721,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036767,1616406.00
02/13/2017 20:45,2,0.000,ALERT,212.83,302.68,59.986,1487036703,"201051344000900","219011344069620",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,627083.7,627083.7,25245,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036769,1616407.00
02/13/2017 20:45,2,0.000,ALERT,213.06,301.77,59.981,1487036703,"201051344000648","219011344069620",0.00,6.30,0,299.97,305.08,0.0,0.0,0.000,616671.8,616671.8,25332,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036771,1616408.00
02/13/2017 20:45,2,0.000,ALERT,213.06,302.98,59.986,1487036703,"201051344000569","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,628534.8,628534.8,25226,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036773,1616409.00
02/13/2017 20:45,2,0.000,ALERT,213.06,302.37,59.970,1487036703,"201051344000983","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,620034.7,620034.7,25426,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036774,1616410.00
02/13/2017 20:45,2,0.000,ALERT,213.06,302.37,59.959,1487036703,"201051344001158","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,608499.7,608499.7,25764,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036776,1616411.00
02/13/2017 20:45,2,0.000,ALERT,213.51,302.98,59.975,1487036703,"201051344000576","219011344069620",0.00,6.70,0,300.27,305.38,0.0,0.0,0.000,619436.9,619436.9,25306,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487036778,1616412.00
02/13/2017 20:45,2,0.000,ALERT,212.16,300.27,59.970,1487036703,"274151322000087","219011344069620",0.00,8.00,0,297.87,306.28,0.0,0.0,0.000,821768.9,821768.9,25646,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487036780,1616413.00
02/13/2017 21:00,2,0.000,ALERT,214.19,302.98,59.965,1487037603,"201051344000645","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,618742.3,618742.3,25344,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037605,1616414.00
02/13/2017 21:00,2,0.000,ALERT,212.38,300.87,59.959,1487037603,"274151322000085","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,848593.8,848593.8,25366,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037607,1616415.00
02/13/2017 21:00,2,0.000,ALERT,214.19,302.98,59.970,1487037603,"201051344000633","219011344069620",0.00,6.70,0,298.77,304.18,0.0,0.0,0.000,607713.9,607713.9,25844,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487037609,1616416.00
02/13/2017 21:00,2,0.000,ALERT,213.74,302.98,59.970,1487037603,"201051344000469","219011344069620",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,610581.2,610581.2,25804,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037611,1616417.00
02/13/2017 21:00,2,0.000,ALERT,212.38,302.68,59.996,1487037603,"201051344000646","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,606179.7,606179.7,25720,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037613,1616418.00
02/13/2017 21:00,2,0.000,ALERT,212.16,301.17,59.959,1487037603,"274151322000052","219011344069620",0.00,7.30,0,298.17,303.28,0.0,0.0,0.000,877317.5,877317.5,25145,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037615,1616419.00
02/13/2017 21:00,2,0.000,ALERT,212.83,303.28,59.965,1487037603,"201051344000585","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,616656.3,616656.3,25879,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487037616,1616420.00
02/13/2017 21:00,2,0.000,ALERT,212.38,302.98,59.949,1487037603,"201051344001230","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,609658.5,609658.5,25571,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037618,1616421.00
02/13/2017 21:00,2,0.000,ALERT,213.06,303.58,59.970,1487037603,"201051344000582","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,601518.5,601518.5,25758,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037620,1616422.00
02/13/2017 21:00,2,0.000,ALERT,212.16,302.68,59.938,1487037603,"201051344000955","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,617062.1,617062.1,25684,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037622,1616423.00
02/13/2017 21:00,2,0.000,ALERT,212.38,299.97,59.975,1487037603,"274151322000094","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,722536.5,722536.5,26029,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037623,1616424.00
02/13/2017 21:00,2,0.000,ALERT,213.51,303.58,59.996,1487037603,"201051344000579","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,626158.6,626158.6,25665,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037625,1616425.00
02/13/2017 21:00,2,0.000,ALERT,212.16,302.37,59.975,1487037603,"201051344000890","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,613473.1,613473.1,25773,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037627,1616426.00
02/13/2017 21:00,2,0.000,ALERT,212.38,302.07,60.028,1487037603,"201051344000438","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,614585.4,614585.4,25762,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037629,1616427.00
02/13/2017 21:00,2,0.000,ALERT,212.61,301.17,59.970,1487037603,"201051344000417","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,597230.0,597230.0,25990,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037631,1616428.00
02/13/2017 21:00,2,0.000,ALERT,212.61,301.47,59.975,1487037603,"274151322000083","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,868703.6,868703.6,25196,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037632,1616429.00
02/13/2017 21:00,2,0.000,ALERT,213.06,301.17,59.981,1487037603,"274151322000076","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,925958.0,925958.0,25294,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037634,1616430.00
02/13/2017 21:00,2,0.000,ALERT,213.29,303.58,59.981,1487037603,"201051344000868","219011344069620",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,609024.5,609024.5,25830,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037636,1616431.00
02/13/2017 21:00,2,0.000,ALERT,212.38,302.07,59.970,1487037603,"274151322000095","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,917202.2,917202.2,25401,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037638,1616432.00
02/13/2017 21:00,2,0.000,ALERT,213.29,302.68,59.949,1487037603,"201051344000988","219011344069620",0.00,7.30,0,297.57,304.48,0.0,0.0,0.000,570085.8,570085.8,25868,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037640,1616433.00
02/13/2017 21:00,2,0.000,ALERT,212.16,301.47,59.981,1487037603,"201051344001025","219011344069620",0.00,6.30,0,298.77,304.48,0.0,0.0,0.000,614242.1,614242.1,25948,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037642,1616434.00
02/13/2017 21:00,2,0.000,ALERT,213.51,302.98,59.975,1487037603,"201051344000458","219011344069620",0.00,8.00,0,300.27,305.38,0.0,0.0,0.000,619167.1,619167.1,25493,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037643,1616435.00
02/13/2017 21:00,2,0.000,ALERT,213.96,303.28,59.954,1487037603,"201051344000853","219011344069620",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,618800.6,618800.6,25337,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487037645,1616436.00
02/13/2017 21:00,2,0.000,ALERT,212.83,302.37,59.986,1487037603,"201051344000685","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,614520.2,614520.2,25642,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037647,1616437.00
02/13/2017 21:00,2,0.000,ALERT,212.61,301.77,59.986,1487037603,"201051344000917","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,611756.6,611756.6,25622,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037649,1616438.00
02/13/2017 21:00,2,0.000,ALERT,212.61,302.37,59.986,1487037603,"201051344001145","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,618376.3,618376.3,25488,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037651,1616439.00
02/13/2017 21:00,2,0.000,ALERT,212.61,301.77,59.991,1487037603,"201051344000651","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,609294.3,609294.3,25820,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037652,1616440.00
02/13/2017 21:00,2,0.000,ALERT,212.16,300.57,59.975,1487037603,"274151322000088","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,832904.1,832904.1,25406,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487037654,1616441.00
02/13/2017 21:00,2,0.000,ALERT,212.83,300.57,59.981,1487037603,"274151322000068","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,723394.5,723394.5,25927,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037656,1616442.00
02/13/2017 21:00,2,0.000,ALERT,211.93,302.07,59.981,1487037603,"201051344001135","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,604769.9,604769.9,25872,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487037658,1616443.00
02/13/2017 21:00,2,0.000,ALERT,213.29,304.18,59.986,1487037603,"201051344000594","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,621192.6,621192.6,25741,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037660,1616444.00
02/13/2017 21:00,2,0.000,ALERT,212.61,302.37,59.986,1487037603,"201051344001203","219011344069620",0.00,6.70,0,299.67,305.38,0.0,0.0,0.000,612891.9,612891.9,25884,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037661,1616445.00
02/13/2017 21:00,2,0.000,ALERT,212.38,301.17,59.981,1487037603,"274151322000054","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,849973.6,849973.6,25324,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037663,1616446.00
02/13/2017 21:00,2,0.000,ALERT,213.74,302.98,59.975,1487037603,"201051344000867","219011344069620",0.00,7.30,0,299.67,305.08,0.0,0.0,0.000,607889.8,607889.8,25885,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037665,1616447.00
02/13/2017 21:00,2,0.000,ALERT,212.38,302.37,59.986,1487037603,"201051344001093","219011344069620",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,610502.4,610502.4,25723,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487037667,1616448.00
02/13/2017 21:00,2,0.000,ALERT,213.51,303.58,59.991,1487037603,"201051344000900","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,627083.7,627083.7,25247,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037669,1616449.00
02/13/2017 21:00,2,0.000,ALERT,213.74,302.37,59.986,1487037603,"201051344000648","219011344069620",0.00,6.30,0,299.37,304.78,0.0,0.0,0.000,616671.8,616671.8,25334,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037670,1616450.00
02/13/2017 21:00,2,0.000,ALERT,213.51,303.88,60.002,1487037603,"201051344000569","219011344069620",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,628534.8,628534.8,25228,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487037672,1616451.00
02/13/2017 21:00,2,0.000,ALERT,213.51,303.58,60.007,1487037603,"201051344000983","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,620034.7,620034.7,25428,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037674,1616452.00
02/13/2017 21:00,2,0.000,ALERT,213.51,302.98,59.991,1487037603,"201051344001158","219011344069620",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,608499.7,608499.7,25766,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037676,1616453.00
02/13/2017 21:00,2,0.000,ALERT,214.19,304.18,59.996,1487037603,"201051344000576","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,619436.9,619436.9,25308,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037678,1616454.00
02/13/2017 21:00,2,0.000,ALERT,212.38,300.27,59.991,1487037603,"274151322000087","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,821768.9,821768.9,25648,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487037680,1616455.00
02/13/2017 21:15,2,0.000,ALERT,213.96,302.98,59.959,1487038503,"201051344000645","219011344069620",0.00,7.30,0,301.47,305.98,0.0,0.0,0.000,618742.3,618742.3,25346,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038505,1616456.00
02/13/2017 21:15,2,0.000,ALERT,212.61,301.77,59.954,1487038503,"274151322000085","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,848593.8,848593.8,25368,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038507,1616457.00
02/13/2017 21:15,2,0.000,ALERT,214.19,302.98,59.954,1487038503,"201051344000633","219011344069620",0.00,6.70,0,299.37,305.38,0.0,0.0,0.000,607713.9,607713.9,25846,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487038509,1616458.00
02/13/2017 21:15,2,0.000,ALERT,213.51,303.28,59.954,1487038503,"201051344000469","219011344069620",0.00,6.70,0,300.27,305.68,0.0,0.0,0.000,610581.2,610581.2,25806,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038511,1616459.00
02/13/2017 21:15,2,0.000,ALERT,212.61,302.68,59.959,1487038503,"201051344000646","219011344069620",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,606179.7,606179.7,25722,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487038512,1616460.00
02/13/2017 21:15,2,0.000,ALERT,212.16,302.07,59.954,1487038503,"274151322000052","219011344069620",0.00,7.30,0,298.47,303.88,0.0,0.0,0.000,877317.5,877317.5,25147,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038514,1616461.00
02/13/2017 21:15,2,0.000,ALERT,213.06,303.28,59.996,1487038503,"201051344000585","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,616656.3,616656.3,25881,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038516,1616462.00
02/13/2017 21:15,2,0.000,ALERT,212.83,303.58,59.954,1487038503,"201051344001230","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,609658.5,609658.5,25573,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038518,1616463.00
02/13/2017 21:15,2,0.000,ALERT,213.51,304.18,59.954,1487038503,"201051344000582","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,601518.5,601518.5,25760,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038520,1616464.00
02/13/2017 21:15,2,0.000,ALERT,212.38,302.98,59.954,1487038503,"201051344000955","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,617062.1,617062.1,25686,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038521,1616465.00
02/13/2017 21:15,2,0.000,ALERT,212.61,300.87,59.944,1487038503,"274151322000094","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,722536.5,722536.5,26031,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038523,1616466.00
02/13/2017 21:15,2,0.000,ALERT,213.74,304.18,59.949,1487038503,"201051344000579","219011344069620",0.00,7.00,0,301.77,306.58,0.0,0.0,0.000,626158.6,626158.6,25667,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487038525,1616467.00
02/13/2017 21:15,2,0.000,ALERT,212.83,304.18,59.959,1487038503,"201051344000890","219011344069620",0.00,7.00,0,300.57,305.98,0.0,0.0,0.000,613473.1,613473.1,25775,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038527,1616468.00
02/13/2017 21:15,2,0.000,ALERT,213.06,303.58,59.954,1487038503,"201051344000438","219011344069620",0.00,6.30,0,300.27,305.38,0.0,0.0,0.000,614585.4,614585.4,25764,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038529,1616469.00
02/13/2017 21:15,2,0.000,ALERT,213.29,302.68,59.949,1487038503,"201051344000417","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,597230.0,597230.0,25992,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038530,1616470.00
02/13/2017 21:15,2,0.000,ALERT,212.83,301.77,59.954,1487038503,"274151322000083","219011344069620",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,868703.6,868703.6,25198,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038532,1616471.00
02/13/2017 21:15,2,0.000,ALERT,213.06,301.47,59.938,1487038503,"274151322000076","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,925958.0,925958.0,25296,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038534,1616472.00
02/13/2017 21:15,2,0.000,ALERT,213.51,303.88,59.959,1487038503,"201051344000868","219011344069620",0.00,7.00,0,301.77,306.88,0.0,0.0,0.000,609024.5,609024.5,25832,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487038536,1616473.00
02/13/2017 21:15,2,0.000,ALERT,212.61,302.68,59.954,1487038503,"274151322000095","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,917202.2,917202.2,25403,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038538,1616474.00
02/13/2017 21:15,2,0.000,ALERT,213.51,302.98,59.959,1487038503,"201051344000988","219011344069620",0.00,7.00,0,298.77,305.68,0.0,0.0,0.000,570085.8,570085.8,25870,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487038539,1616475.00
02/13/2017 21:15,2,0.000,ALERT,212.61,302.07,59.959,1487038503,"201051344001025","219011344069620",0.00,6.30,0,299.97,305.38,0.0,0.0,0.000,614242.1,614242.1,25950,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038541,1616476.00
02/13/2017 21:15,2,0.000,ALERT,213.29,302.98,59.959,1487038503,"201051344000458","219011344069620",0.00,8.00,0,301.47,306.58,0.0,0.0,0.000,619167.1,619167.1,25495,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038543,1616477.00
02/13/2017 21:15,2,0.000,ALERT,214.19,303.28,59.959,1487038503,"201051344000853","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,618800.6,618800.6,25339,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487038545,1616478.00
02/13/2017 21:15,2,0.000,ALERT,213.51,302.98,59.965,1487038503,"201051344000685","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,614520.2,614520.2,25644,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038547,1616479.00
