ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 21:15,2,0.000,ALERT,213.29,302.68,59.970,1487038503,"201051344000917","219011344069620",0.00,7.70,0,299.37,304.48,0.0,0.0,0.000,611756.6,611756.6,25624,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487038548,1616480.00
02/13/2017 21:15,2,0.000,ALERT,213.51,303.28,59.970,1487038503,"201051344001145","219011344069620",0.00,6.70,0,300.57,305.68,0.0,0.0,0.000,618376.3,618376.3,25490,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038550,1616481.00
02/13/2017 21:15,2,0.000,ALERT,213.29,302.37,59.944,1487038503,"201051344000651","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,609294.3,609294.3,25822,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038552,1616482.00
02/13/2017 21:15,2,0.000,ALERT,212.38,302.37,59.938,1487038503,"274151322000088","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,832904.1,832904.1,25408,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038554,1616483.00
02/13/2017 21:15,2,0.000,ALERT,213.51,301.77,59.959,1487038503,"274151322000068","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,723394.5,723394.5,25929,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487038556,1616484.00
02/13/2017 21:15,2,0.000,ALERT,212.83,302.98,59.928,1487038503,"201051344001135","219011344069620",0.00,6.70,0,300.57,305.38,0.0,0.0,0.000,604769.9,604769.9,25874,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038557,1616485.00
02/13/2017 21:15,2,0.000,ALERT,213.29,304.18,59.959,1487038503,"201051344000594","219011344069620",0.00,6.70,0,301.17,306.28,0.0,0.0,0.000,621192.6,621192.6,25743,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487038559,1616486.00
02/13/2017 21:15,2,0.000,ALERT,213.51,303.28,59.954,1487038503,"201051344001203","219011344069620",0.00,6.70,0,300.27,306.58,0.0,0.0,0.000,612891.9,612891.9,25886,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038561,1616487.00
02/13/2017 21:15,2,0.000,ALERT,212.38,301.77,59.949,1487038503,"274151322000054","219011344069620",0.00,8.00,0,298.47,303.88,0.0,0.0,0.000,849973.6,849973.6,25326,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487038563,1616488.00
02/13/2017 21:15,2,0.000,ALERT,214.19,303.58,59.981,1487038503,"201051344000867","219011344069620",0.00,7.30,0,300.57,306.28,0.0,0.0,0.000,607889.8,607889.8,25887,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038564,1616489.00
02/13/2017 21:15,2,0.000,ALERT,213.29,303.28,59.954,1487038503,"201051344001093","219011344069620",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,610502.4,610502.4,25725,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038566,1616490.00
02/13/2017 21:15,2,0.000,ALERT,213.51,303.58,59.954,1487038503,"201051344000900","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,627083.7,627083.7,25249,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487038568,1616491.00
02/13/2017 21:15,2,0.000,ALERT,213.96,302.98,59.996,1487038503,"201051344000648","219011344069620",0.00,6.30,0,300.57,305.98,0.0,0.0,0.000,616671.8,616671.8,25336,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487038570,1616492.00
02/13/2017 21:15,2,0.000,ALERT,213.74,303.88,59.949,1487038503,"201051344000569","219011344069620",0.00,7.00,0,302.07,306.88,0.0,0.0,0.000,628534.8,628534.8,25230,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038572,1616493.00
02/13/2017 21:15,2,0.000,ALERT,213.51,303.58,59.954,1487038503,"201051344000983","219011344069620",0.00,7.00,0,300.87,306.28,0.0,0.0,0.000,620034.7,620034.7,25430,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487038574,1616494.00
02/13/2017 21:15,2,0.000,ALERT,213.74,303.28,59.970,1487038503,"201051344001158","219011344069620",0.00,6.30,0,300.57,305.68,0.0,0.0,0.000,608499.7,608499.7,25768,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038575,1616495.00
02/13/2017 21:15,2,0.000,ALERT,214.41,304.18,59.959,1487038503,"201051344000576","219011344069620",0.00,6.70,0,301.47,306.28,0.0,0.0,0.000,619436.9,619436.9,25310,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038577,1616496.00
02/13/2017 21:15,2,0.000,ALERT,212.61,300.87,59.917,1487038503,"274151322000087","219011344069620",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,821768.9,821768.9,25650,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487038579,1616497.00
02/13/2017 21:30,2,0.000,ALERT,213.96,303.88,59.981,1487039403,"201051344000645","219011344069620",0.00,7.30,0,301.47,306.28,0.0,0.0,0.000,618742.3,618742.3,25348,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039405,1616498.00
02/13/2017 21:30,2,0.000,ALERT,212.16,300.87,59.975,1487039403,"274151322000085","219011344069620",0.00,7.30,0,299.37,306.28,0.0,0.0,0.000,848593.8,848593.8,25370,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039407,1616499.00
02/13/2017 21:30,2,0.000,ALERT,214.19,303.58,59.991,1487039403,"201051344000633","219011344069620",0.00,6.30,0,299.67,305.98,0.0,0.0,0.000,607713.9,607713.9,25848,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487039409,1616500.00
02/13/2017 21:30,2,0.000,ALERT,213.74,303.88,59.986,1487039403,"201051344000469","219011344069620",0.00,6.30,0,300.27,305.98,0.0,0.0,0.000,610581.2,610581.2,25808,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487039411,1616501.00
02/13/2017 21:30,2,0.000,ALERT,212.16,302.07,59.981,1487039403,"201051344000646","219011344069620",0.00,6.30,0,300.27,307.48,0.0,0.0,0.000,606179.7,606179.7,25724,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487039413,1616502.00
02/13/2017 21:30,2,0.000,ALERT,211.93,300.87,59.981,1487039403,"274151322000052","219011344069620",0.00,7.00,0,299.07,306.28,0.0,0.0,0.000,877317.5,877317.5,25149,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039414,1616503.00
02/13/2017 21:30,2,0.000,ALERT,212.61,302.37,59.986,1487039403,"201051344000585","219011344069620",0.00,7.00,0,300.27,307.78,0.0,0.0,0.000,616656.3,616656.3,25883,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039416,1616504.00
02/13/2017 21:30,2,0.000,ALERT,212.38,302.68,59.981,1487039403,"201051344001230","219011344069620",0.00,6.30,0,301.17,307.78,0.0,0.0,0.000,609658.5,609658.5,25575,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039418,1616505.00
02/13/2017 21:30,2,0.000,ALERT,213.06,303.28,60.028,1487039403,"201051344000582","219011344069620",0.00,6.30,0,301.47,308.39,0.0,0.0,0.000,601518.5,601518.5,25762,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487039420,1616506.00
02/13/2017 21:30,2,0.000,ALERT,212.16,302.07,59.996,1487039403,"201051344000955","219011344069620",0.00,6.70,0,300.87,307.78,0.0,0.0,0.000,617062.1,617062.1,25688,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487039421,1616507.00
02/13/2017 21:30,2,0.000,ALERT,212.16,300.27,60.018,1487039403,"274151322000094","219011344069620",0.00,6.70,0,298.77,305.68,0.0,0.0,0.000,722536.5,722536.5,26033,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039423,1616508.00
02/13/2017 21:30,2,0.000,ALERT,213.74,304.48,60.034,1487039403,"201051344000579","219011344069620",0.00,7.00,0,302.37,307.18,0.0,0.0,0.000,626158.6,626158.6,25669,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487039425,1616509.00
02/13/2017 21:30,2,0.000,ALERT,212.38,302.37,59.954,1487039403,"201051344000890","219011344069620",0.00,7.00,0,301.17,308.09,0.0,0.0,0.000,613473.1,613473.1,25777,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039427,1616510.00
02/13/2017 21:30,2,0.000,ALERT,212.61,302.37,59.959,1487039403,"201051344000438","219011344069620",0.00,6.30,0,300.87,307.48,0.0,0.0,0.000,614585.4,614585.4,25766,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039429,1616511.00
02/13/2017 21:30,2,0.000,ALERT,212.61,301.47,59.975,1487039403,"201051344000417","219011344069620",0.00,6.70,0,300.27,306.88,0.0,0.0,0.000,597230.0,597230.0,25994,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039430,1616512.00
02/13/2017 21:30,2,0.000,ALERT,212.16,300.87,60.018,1487039403,"274151322000083","219011344069620",0.00,7.00,0,299.67,306.58,0.0,0.0,0.000,868703.6,868703.6,25200,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039432,1616513.00
02/13/2017 21:30,2,0.000,ALERT,212.61,300.87,59.991,1487039403,"274151322000076","219011344069620",0.00,7.00,0,299.37,306.58,0.0,0.0,0.000,925958.0,925958.0,25298,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039434,1616514.00
02/13/2017 21:30,2,0.000,ALERT,213.51,304.48,59.991,1487039403,"201051344000868","219011344069620",0.00,6.70,0,302.07,307.18,0.0,0.0,0.000,609024.5,609024.5,25834,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487039436,1616515.00
02/13/2017 21:30,2,0.000,ALERT,212.16,301.77,59.991,1487039403,"274151322000095","219011344069620",0.00,6.70,0,300.27,306.88,0.0,0.0,0.000,917202.2,917202.2,25405,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039438,1616516.00
02/13/2017 21:30,2,0.000,ALERT,213.51,303.88,59.991,1487039403,"201051344000988","219011344069620",0.00,7.00,0,298.77,306.28,0.0,0.0,0.000,570085.8,570085.8,25872,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487039440,1616517.00
02/13/2017 21:30,2,0.000,ALERT,212.16,301.17,60.012,1487039403,"201051344001025","219011344069620",0.00,6.00,0,300.27,307.48,0.0,0.0,0.000,614242.1,614242.1,25952,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039441,1616518.00
02/13/2017 21:30,2,0.000,ALERT,213.51,304.18,59.996,1487039403,"201051344000458","219011344069620",0.00,7.70,0,301.17,307.18,0.0,0.0,0.000,619167.1,619167.1,25497,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039443,1616519.00
02/13/2017 21:30,2,0.000,ALERT,214.19,303.58,59.991,1487039403,"201051344000853","219011344069620",0.00,6.70,0,301.47,306.58,0.0,0.0,0.000,618800.6,618800.6,25341,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039445,1616520.00
02/13/2017 21:30,2,0.000,ALERT,212.83,302.07,59.986,1487039403,"201051344000685","219011344069620",0.00,6.70,0,300.87,308.09,0.0,0.0,0.000,614520.2,614520.2,25646,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039447,1616521.00
02/13/2017 21:30,2,0.000,ALERT,212.61,301.77,59.970,1487039403,"201051344000917","219011344069620",0.00,7.30,0,299.67,306.88,0.0,0.0,0.000,611756.6,611756.6,25626,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039448,1616522.00
02/13/2017 21:30,2,0.000,ALERT,212.83,302.68,59.986,1487039403,"201051344001145","219011344069620",0.00,6.30,0,301.17,308.09,0.0,0.0,0.000,618376.3,618376.3,25492,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039450,1616523.00
02/13/2017 21:30,2,0.000,ALERT,212.38,301.47,60.012,1487039403,"201051344000651","219011344069620",0.00,6.00,0,300.27,306.58,0.0,0.0,0.000,609294.3,609294.3,25824,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039452,1616524.00
02/13/2017 21:30,2,0.000,ALERT,211.48,300.27,59.981,1487039403,"274151322000088","219011344069620",0.00,7.30,0,299.07,305.98,0.0,0.0,0.000,832904.1,832904.1,25410,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039454,1616525.00
02/13/2017 21:30,2,0.000,ALERT,212.61,299.37,59.975,1487039403,"274151322000068","219011344069620",0.00,7.70,0,298.77,305.08,0.0,0.0,0.000,723394.5,723394.5,25931,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039456,1616526.00
02/13/2017 21:30,2,0.000,ALERT,211.93,302.07,59.986,1487039403,"201051344001135","219011344069620",0.00,6.70,0,300.57,307.48,0.0,0.0,0.000,604769.9,604769.9,25876,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039457,1616527.00
02/13/2017 21:30,2,0.000,ALERT,213.29,303.88,59.981,1487039403,"201051344000594","219011344069620",0.00,6.70,0,300.87,306.88,0.0,0.0,0.000,621192.6,621192.6,25745,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039459,1616528.00
02/13/2017 21:30,2,0.000,ALERT,212.61,301.77,60.034,1487039403,"201051344001203","219011344069620",0.00,6.30,0,300.57,308.39,0.0,0.0,0.000,612891.9,612891.9,25888,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487039461,1616529.00
02/13/2017 21:30,2,0.000,ALERT,211.93,300.87,59.975,1487039403,"274151322000054","219011344069620",0.00,7.70,0,299.07,306.28,0.0,0.0,0.000,849973.6,849973.6,25328,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039463,1616530.00
02/13/2017 21:30,2,0.000,ALERT,213.74,303.28,60.028,1487039403,"201051344000867","219011344069620",0.00,7.30,0,301.17,306.58,0.0,0.0,0.000,607889.8,607889.8,25889,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487039465,1616531.00
02/13/2017 21:30,2,0.000,ALERT,212.61,302.37,60.012,1487039403,"201051344001093","219011344069620",0.00,7.30,0,300.57,307.48,0.0,0.0,0.000,610502.4,610502.4,25727,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039466,1616532.00
02/13/2017 21:30,2,0.000,ALERT,213.51,303.88,60.028,1487039403,"201051344000900","219011344069620",0.00,6.70,0,301.47,306.28,0.0,0.0,0.000,627083.7,627083.7,25251,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487039468,1616533.00
02/13/2017 21:30,2,0.000,ALERT,213.96,302.98,59.986,1487039403,"201051344000648","219011344069620",0.00,6.00,0,301.17,306.28,0.0,0.0,0.000,616671.8,616671.8,25338,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039470,1616534.00
02/13/2017 21:30,2,0.000,ALERT,213.74,304.48,59.991,1487039403,"201051344000569","219011344069620",0.00,7.00,0,302.37,307.18,0.0,0.0,0.000,628534.8,628534.8,25232,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487039472,1616535.00
02/13/2017 21:30,2,0.000,ALERT,213.51,303.58,59.986,1487039403,"201051344000983","219011344069620",0.00,7.00,0,302.07,306.88,0.0,0.0,0.000,620034.7,620034.7,25432,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487039474,1616536.00
02/13/2017 21:30,2,0.000,ALERT,213.74,303.58,59.981,1487039403,"201051344001158","219011344069620",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,608499.7,608499.7,25770,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039475,1616537.00
02/13/2017 21:30,2,0.000,ALERT,214.19,304.18,59.991,1487039403,"201051344000576","219011344069620",0.00,6.70,0,301.77,306.88,0.0,0.0,0.000,619436.9,619436.9,25312,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039477,1616538.00
02/13/2017 21:30,2,0.000,ALERT,211.70,299.67,60.007,1487039403,"274151322000087","219011344069620",0.00,7.70,0,298.47,305.38,0.0,0.0,0.000,821768.9,821768.9,25652,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487039479,1616539.00
02/13/2017 21:45,2,0.000,ALERT,214.19,303.58,59.975,1487040304,"201051344000645","219011344069620",0.00,7.00,0,301.77,306.28,0.0,0.0,0.000,618742.3,618742.3,25350,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040306,1616540.00
02/13/2017 21:45,2,0.000,ALERT,212.38,300.87,59.944,1487040304,"274151322000085","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,848593.8,848593.8,25372,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040307,1616541.00
02/13/2017 21:45,2,0.000,ALERT,214.41,303.58,60.023,1487040304,"201051344000633","219011344069620",0.00,6.00,0,300.57,305.68,0.0,0.0,0.000,607713.9,607713.9,25850,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040309,1616542.00
02/13/2017 21:45,2,0.000,ALERT,213.96,303.58,59.933,1487040304,"201051344000469","219011344069620",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,610581.2,610581.2,25810,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040311,1616543.00
02/13/2017 21:45,2,0.000,ALERT,212.61,302.68,59.975,1487040304,"201051344000646","219011344069620",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,606179.7,606179.7,25726,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487040313,1616544.00
02/13/2017 21:45,2,0.000,ALERT,212.16,301.47,59.970,1487040304,"274151322000052","219011344069620",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,877317.5,877317.5,25151,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487040315,1616545.00
02/13/2017 21:45,2,0.000,ALERT,212.83,302.98,59.986,1487040304,"201051344000585","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,616656.3,616656.3,25885,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040316,1616546.00
02/13/2017 21:45,2,0.000,ALERT,212.83,303.28,59.986,1487040304,"201051344001230","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,609658.5,609658.5,25577,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487040318,1616547.00
02/13/2017 21:45,2,0.000,ALERT,213.29,303.58,60.012,1487040304,"201051344000582","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,601518.5,601518.5,25764,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040320,1616548.00
02/13/2017 21:45,2,0.000,ALERT,212.61,302.68,60.012,1487040304,"201051344000955","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,617062.1,617062.1,25690,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040322,1616549.00
02/13/2017 21:45,2,0.000,ALERT,212.38,299.97,59.949,1487040304,"274151322000094","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,722536.5,722536.5,26035,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040324,1616550.00
02/13/2017 21:45,2,0.000,ALERT,213.96,304.48,60.023,1487040304,"201051344000579","219011344069620",0.00,6.70,0,302.98,306.88,0.0,0.0,0.000,626158.6,626158.6,25671,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487040325,1616551.00
02/13/2017 21:45,2,0.000,ALERT,212.83,303.28,59.949,1487040304,"201051344000890","219011344069620",0.00,6.70,0,300.27,305.38,0.0,0.0,0.000,613473.1,613473.1,25779,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040327,1616552.00
02/13/2017 21:45,2,0.000,ALERT,213.06,302.98,59.996,1487040304,"201051344000438","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,614585.4,614585.4,25768,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040329,1616553.00
02/13/2017 21:45,2,0.000,ALERT,213.29,302.37,59.991,1487040304,"201051344000417","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,597230.0,597230.0,25996,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040331,1616554.00
02/13/2017 21:45,2,0.000,ALERT,212.38,301.77,60.007,1487040304,"274151322000083","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,868703.6,868703.6,25202,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040333,1616555.00
02/13/2017 21:45,2,0.000,ALERT,212.83,300.57,60.002,1487040304,"274151322000076","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,925958.0,925958.0,25300,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040334,1616556.00
02/13/2017 21:45,2,0.000,ALERT,213.96,304.48,60.034,1487040304,"201051344000868","219011344069620",0.00,6.30,0,302.37,306.88,0.0,0.0,0.000,609024.5,609024.5,25836,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487040336,1616557.00
02/13/2017 21:45,2,0.000,ALERT,212.38,301.77,60.007,1487040304,"274151322000095","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,917202.2,917202.2,25407,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487040338,1616558.00
02/13/2017 21:45,2,0.000,ALERT,213.96,303.88,59.970,1487040304,"201051344000988","219011344069620",0.00,6.70,0,299.37,305.98,0.0,0.0,0.000,570085.8,570085.8,25874,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040340,1616559.00
02/13/2017 21:45,2,0.000,ALERT,212.61,302.07,59.996,1487040304,"201051344001025","219011344069620",0.00,6.00,0,299.37,304.78,0.0,0.0,0.000,614242.1,614242.1,25954,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040342,1616560.00
02/13/2017 21:45,2,0.000,ALERT,213.96,303.88,59.986,1487040304,"201051344000458","219011344069620",0.00,7.70,0,301.77,306.88,0.0,0.0,0.000,619167.1,619167.1,25499,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040344,1616561.00
02/13/2017 21:45,2,0.000,ALERT,214.64,303.88,60.002,1487040304,"201051344000853","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,618800.6,618800.6,25343,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040345,1616562.00
02/13/2017 21:45,2,0.000,ALERT,213.06,302.68,59.981,1487040304,"201051344000685","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,614520.2,614520.2,25648,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040347,1616563.00
02/13/2017 21:45,2,0.000,ALERT,213.29,302.37,59.996,1487040304,"201051344000917","219011344069620",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,611756.6,611756.6,25628,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040349,1616564.00
02/13/2017 21:45,2,0.000,ALERT,213.29,302.98,59.996,1487040304,"201051344001145","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,618376.3,618376.3,25494,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487040351,1616565.00
02/13/2017 21:45,2,0.000,ALERT,213.06,301.77,60.002,1487040304,"201051344000651","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,609294.3,609294.3,25826,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040353,1616566.00
02/13/2017 21:45,2,0.000,ALERT,211.93,300.57,60.002,1487040304,"274151322000088","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,832904.1,832904.1,25412,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487040354,1616567.00
02/13/2017 21:45,2,0.000,ALERT,212.83,299.97,60.023,1487040304,"274151322000068","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,723394.5,723394.5,25933,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040356,1616568.00
02/13/2017 21:45,2,0.000,ALERT,212.61,302.68,60.049,1487040304,"201051344001135","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,604769.9,604769.9,25878,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040358,1616569.00
02/13/2017 21:45,2,0.000,ALERT,213.74,304.78,60.002,1487040304,"201051344000594","219011344069620",0.00,6.30,0,301.17,306.58,0.0,0.0,0.000,621192.6,621192.6,25747,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040360,1616570.00
02/13/2017 21:45,2,0.000,ALERT,213.06,302.37,59.996,1487040304,"201051344001203","219011344069620",0.00,6.30,0,300.27,305.98,0.0,0.0,0.000,612891.9,612891.9,25890,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040362,1616571.00
02/13/2017 21:45,2,0.000,ALERT,212.38,300.87,60.002,1487040304,"274151322000054","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,849973.6,849973.6,25330,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040364,1616572.00
02/13/2017 21:45,2,0.000,ALERT,214.41,303.88,59.986,1487040304,"201051344000867","219011344069620",0.00,7.30,0,301.17,306.58,0.0,0.0,0.000,607889.8,607889.8,25891,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040365,1616573.00
02/13/2017 21:45,2,0.000,ALERT,212.83,302.68,59.996,1487040304,"201051344001093","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,610502.4,610502.4,25729,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040367,1616574.00
02/13/2017 21:45,2,0.000,ALERT,214.19,304.18,60.002,1487040304,"201051344000900","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,627083.7,627083.7,25253,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040369,1616575.00
02/13/2017 21:45,2,0.000,ALERT,214.19,303.58,59.996,1487040304,"201051344000648","219011344069620",0.00,6.00,0,301.17,306.28,0.0,0.0,0.000,616671.8,616671.8,25340,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487040371,1616576.00
02/13/2017 21:45,2,0.000,ALERT,214.19,304.78,59.996,1487040304,"201051344000569","219011344069620",0.00,6.70,0,302.68,307.18,0.0,0.0,0.000,628534.8,628534.8,25234,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040373,1616577.00
02/13/2017 21:45,2,0.000,ALERT,214.19,304.48,59.991,1487040304,"201051344000983","219011344069620",0.00,6.70,0,302.07,306.58,0.0,0.0,0.000,620034.7,620034.7,25434,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040375,1616578.00
02/13/2017 21:45,2,0.000,ALERT,213.96,303.88,59.986,1487040304,"201051344001158","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,608499.7,608499.7,25772,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487040376,1616579.00
02/13/2017 21:45,2,0.000,ALERT,214.64,304.78,59.986,1487040304,"201051344000576","219011344069620",0.00,6.30,0,301.77,306.58,0.0,0.0,0.000,619436.9,619436.9,25314,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040378,1616580.00
02/13/2017 21:45,2,0.000,ALERT,212.61,300.57,59.986,1487040304,"274151322000087","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,821768.9,821768.9,25654,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487040380,1616581.00
02/13/2017 22:00,2,0.000,ALERT,213.51,302.98,60.007,1487041203,"201051344000645","219011344069620",0.00,6.70,0,301.17,306.58,0.0,0.0,0.000,618742.3,618742.3,25352,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041205,1616582.00
02/13/2017 22:00,2,0.000,ALERT,212.16,300.87,59.996,1487041203,"274151322000085","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,848593.8,848593.8,25374,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041207,1616583.00
02/13/2017 22:00,2,0.000,ALERT,213.74,302.68,60.002,1487041203,"201051344000633","219011344069620",0.00,6.00,0,299.67,306.28,0.0,0.0,0.000,607713.9,607713.9,25852,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487041208,1616584.00
02/13/2017 22:00,2,0.000,ALERT,213.29,303.28,60.028,1487041203,"201051344000469","219011344069620",0.00,5.50,0,300.57,306.58,0.0,0.0,0.000,610581.2,610581.2,25812,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041210,1616585.00
02/13/2017 22:00,2,0.000,ALERT,212.38,302.37,60.023,1487041203,"201051344000646","219011344069620",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,606179.7,606179.7,25728,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041212,1616586.00
02/13/2017 22:00,2,0.000,ALERT,211.93,301.77,59.996,1487041203,"274151322000052","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,877317.5,877317.5,25153,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041214,1616587.00
02/13/2017 22:00,2,0.000,ALERT,212.61,302.07,59.965,1487041203,"201051344000585","219011344069620",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,616656.3,616656.3,25887,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487041216,1616588.00
02/13/2017 22:00,2,0.000,ALERT,212.38,302.07,60.007,1487041203,"201051344001230","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,609658.5,609658.5,25579,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041217,1616589.00
02/13/2017 22:00,2,0.000,ALERT,213.06,302.98,60.012,1487041203,"201051344000582","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,601518.5,601518.5,25766,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041219,1616590.00
02/13/2017 22:00,2,0.000,ALERT,212.38,302.07,60.034,1487041203,"201051344000955","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,617062.1,617062.1,25692,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487041221,1616591.00
02/13/2017 22:00,2,0.000,ALERT,212.16,300.57,60.007,1487041203,"274151322000094","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,722536.5,722536.5,26037,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041223,1616592.00
02/13/2017 22:00,2,0.000,ALERT,213.06,303.58,60.012,1487041203,"201051344000579","219011344069620",0.00,6.30,0,301.77,307.48,0.0,0.0,0.000,626158.6,626158.6,25673,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041225,1616593.00
02/13/2017 22:00,2,0.000,ALERT,212.38,302.68,60.007,1487041203,"201051344000890","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,613473.1,613473.1,25781,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041227,1616594.00
02/13/2017 22:00,2,0.000,ALERT,212.61,302.37,60.018,1487041203,"201051344000438","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,614585.4,614585.4,25770,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041229,1616595.00
02/13/2017 22:00,2,0.000,ALERT,213.06,302.07,59.986,1487041203,"201051344000417","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,597230.0,597230.0,25998,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041231,1616596.00
02/13/2017 22:00,2,0.000,ALERT,212.38,301.17,60.002,1487041203,"274151322000083","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,868703.6,868703.6,25204,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041232,1616597.00
02/13/2017 22:00,2,0.000,ALERT,212.83,301.47,60.007,1487041203,"274151322000076","219011344069620",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,925958.0,925958.0,25302,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041234,1616598.00
02/13/2017 22:00,2,0.000,ALERT,213.06,303.58,60.018,1487041203,"201051344000868","219011344069620",0.00,6.00,0,302.07,307.48,0.0,0.0,0.000,609024.5,609024.5,25838,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041236,1616599.00
02/13/2017 22:00,2,0.000,ALERT,212.16,302.37,60.007,1487041203,"274151322000095","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,917202.2,917202.2,25409,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041238,1616600.00
02/13/2017 22:00,2,0.000,ALERT,213.06,302.68,60.012,1487041203,"201051344000988","219011344069620",0.00,6.30,0,298.77,306.58,0.0,0.0,0.000,570085.8,570085.8,25876,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041240,1616601.00
02/13/2017 22:00,2,0.000,ALERT,212.61,301.77,59.996,1487041203,"201051344001025","219011344069620",0.00,5.50,0,299.67,305.08,0.0,0.0,0.000,614242.1,614242.1,25956,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041241,1616602.00
02/13/2017 22:00,2,0.000,ALERT,213.06,302.37,60.002,1487041203,"201051344000458","219011344069620",0.00,7.00,0,301.47,307.48,0.0,0.0,0.000,619167.1,619167.1,25501,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041243,1616603.00
02/13/2017 22:00,2,0.000,ALERT,213.74,303.28,60.007,1487041203,"201051344000853","219011344069620",0.00,6.00,0,301.17,306.88,0.0,0.0,0.000,618800.6,618800.6,25345,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041245,1616604.00
02/13/2017 22:00,2,0.000,ALERT,213.06,302.37,59.996,1487041203,"201051344000685","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,614520.2,614520.2,25650,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041247,1616605.00
02/13/2017 22:00,2,0.000,ALERT,212.83,302.07,60.018,1487041203,"201051344000917","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,611756.6,611756.6,25630,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041249,1616606.00
02/13/2017 22:00,2,0.000,ALERT,212.83,302.37,59.996,1487041203,"201051344001145","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,618376.3,618376.3,25496,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041250,1616607.00
02/13/2017 22:00,2,0.000,ALERT,212.83,302.07,60.007,1487041203,"201051344000651","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,609294.3,609294.3,25828,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041252,1616608.00
02/13/2017 22:00,2,0.000,ALERT,211.93,300.87,59.996,1487041203,"274151322000088","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,832904.1,832904.1,25414,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487041254,1616609.00
02/13/2017 22:00,2,0.000,ALERT,213.06,300.27,59.986,1487041203,"274151322000068","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,723394.5,723394.5,25935,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041256,1616610.00
02/13/2017 22:00,2,0.000,ALERT,212.38,302.07,59.991,1487041203,"201051344001135","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,604769.9,604769.9,25880,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041257,1616611.00
02/13/2017 22:00,2,0.000,ALERT,212.83,303.58,59.996,1487041203,"201051344000594","219011344069620",0.00,6.00,0,301.17,307.18,0.0,0.0,0.000,621192.6,621192.6,25749,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041259,1616612.00
02/13/2017 22:00,2,0.000,ALERT,212.83,302.07,59.996,1487041203,"201051344001203","219011344069620",0.00,6.00,0,300.27,306.28,0.0,0.0,0.000,612891.9,612891.9,25892,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487041261,1616613.00
02/13/2017 22:00,2,0.000,ALERT,211.93,300.57,59.981,1487041203,"274151322000054","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,849973.6,849973.6,25332,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041263,1616614.00
02/13/2017 22:00,2,0.000,ALERT,213.29,302.68,59.991,1487041203,"201051344000867","219011344069620",0.00,6.70,0,300.87,307.18,0.0,0.0,0.000,607889.8,607889.8,25893,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041265,1616615.00
02/13/2017 22:00,2,0.000,ALERT,212.38,302.07,59.996,1487041203,"201051344001093","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,610502.4,610502.4,25731,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041266,1616616.00
02/13/2017 22:00,2,0.000,ALERT,213.06,303.28,59.991,1487041203,"201051344000900","219011344069620",0.00,6.00,0,301.17,306.58,0.0,0.0,0.000,627083.7,627083.7,25255,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487041268,1616617.00
02/13/2017 22:00,2,0.000,ALERT,213.29,302.37,59.986,1487041203,"201051344000648","219011344069620",0.00,5.50,0,300.87,306.88,0.0,0.0,0.000,616671.8,616671.8,25342,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041270,1616618.00
02/13/2017 22:00,2,0.000,ALERT,213.29,304.18,59.996,1487041203,"201051344000569","219011344069620",0.00,6.30,0,302.07,307.48,0.0,0.0,0.000,628534.8,628534.8,25236,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487041272,1616619.00
02/13/2017 22:00,2,0.000,ALERT,213.06,303.58,59.975,1487041203,"201051344000983","219011344069620",0.00,6.30,0,301.47,307.18,0.0,0.0,0.000,620034.7,620034.7,25436,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041274,1616620.00
02/13/2017 22:00,2,0.000,ALERT,213.06,303.28,59.986,1487041203,"201051344001158","219011344069620",0.00,5.50,0,300.87,306.28,0.0,0.0,0.000,608499.7,608499.7,25774,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487041275,1616621.00
02/13/2017 22:00,2,0.000,ALERT,213.74,303.88,59.959,1487041203,"201051344000576","219011344069620",0.00,6.00,0,301.47,306.88,0.0,0.0,0.000,619436.9,619436.9,25316,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487041277,1616622.00
02/13/2017 22:00,2,0.000,ALERT,212.16,299.37,59.991,1487041203,"274151322000087","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,821768.9,821768.9,25656,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487041279,1616623.00
02/13/2017 22:15,2,0.000,ALERT,213.51,302.37,59.959,1487042104,"201051344000645","219011344069620",0.00,6.00,0,300.57,305.68,0.0,0.0,0.000,618742.3,618742.3,25354,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487042106,1616624.00
