ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 22:15,2,0.000,ALERT,211.93,301.17,59.922,1487042104,"274151322000085","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,848593.8,848593.8,25376,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042107,1616625.00
02/13/2017 22:15,2,0.000,ALERT,213.74,302.37,60.002,1487042104,"201051344000633","219011344069620",0.00,5.00,0,299.67,305.38,0.0,0.0,0.000,607713.9,607713.9,25854,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042109,1616626.00
02/13/2017 22:15,2,0.000,ALERT,213.06,302.98,59.965,1487042104,"201051344000469","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,610581.2,610581.2,25814,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042111,1616627.00
02/13/2017 22:15,2,0.000,ALERT,212.38,302.37,59.970,1487042104,"201051344000646","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,606179.7,606179.7,25730,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042113,1616628.00
02/13/2017 22:15,2,0.000,ALERT,211.70,301.17,59.959,1487042104,"274151322000052","219011344069620",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,877317.5,877317.5,25155,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042115,1616629.00
02/13/2017 22:15,2,0.000,ALERT,212.61,302.07,59.965,1487042104,"201051344000585","219011344069620",0.00,6.00,0,299.37,304.78,0.0,0.0,0.000,616656.3,616656.3,25889,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042116,1616630.00
02/13/2017 22:15,2,0.000,ALERT,212.61,302.98,59.965,1487042104,"201051344001230","219011344069620",0.00,5.50,0,299.97,305.08,0.0,0.0,0.000,609658.5,609658.5,25581,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042118,1616631.00
02/13/2017 22:15,2,0.000,ALERT,213.29,303.28,59.965,1487042104,"201051344000582","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,601518.5,601518.5,25768,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042120,1616632.00
02/13/2017 22:15,2,0.000,ALERT,212.38,302.68,59.944,1487042104,"201051344000955","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,617062.1,617062.1,25694,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042122,1616633.00
02/13/2017 22:15,2,0.000,ALERT,211.93,301.17,59.949,1487042104,"274151322000094","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,722536.5,722536.5,26039,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042124,1616634.00
02/13/2017 22:15,2,0.000,ALERT,213.06,303.88,59.959,1487042104,"201051344000579","219011344069620",0.00,6.00,0,301.77,306.58,0.0,0.0,0.000,626158.6,626158.6,25675,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487042125,1616635.00
02/13/2017 22:15,2,0.000,ALERT,212.61,302.98,59.933,1487042104,"201051344000890","219011344069620",0.00,6.00,0,300.87,305.98,0.0,0.0,0.000,613473.1,613473.1,25783,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042127,1616636.00
02/13/2017 22:15,2,0.000,ALERT,212.83,302.37,59.938,1487042104,"201051344000438","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,614585.4,614585.4,25772,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487042129,1616637.00
02/13/2017 22:15,2,0.000,ALERT,213.06,302.37,59.965,1487042104,"201051344000417","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,597230.0,597230.0,26000,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042131,1616638.00
02/13/2017 22:15,2,0.000,ALERT,212.16,302.37,59.949,1487042104,"274151322000083","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,868703.6,868703.6,25206,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042133,1616639.00
02/13/2017 22:15,2,0.000,ALERT,212.83,301.77,59.970,1487042104,"274151322000076","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,925958.0,925958.0,25304,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042134,1616640.00
02/13/2017 22:15,2,0.000,ALERT,213.06,304.18,59.954,1487042104,"201051344000868","219011344069620",0.00,5.50,0,301.77,306.58,0.0,0.0,0.000,609024.5,609024.5,25840,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042136,1616641.00
02/13/2017 22:15,2,0.000,ALERT,212.16,302.07,59.949,1487042104,"274151322000095","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,917202.2,917202.2,25411,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042138,1616642.00
02/13/2017 22:15,2,0.000,ALERT,213.06,302.98,59.928,1487042104,"201051344000988","219011344069620",0.00,5.50,0,299.07,305.68,0.0,0.0,0.000,570085.8,570085.8,25878,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042140,1616643.00
02/13/2017 22:15,2,0.000,ALERT,212.61,301.77,59.922,1487042104,"201051344001025","219011344069620",0.00,5.00,0,299.97,305.38,0.0,0.0,0.000,614242.1,614242.1,25958,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042142,1616644.00
02/13/2017 22:15,2,0.000,ALERT,213.29,302.98,59.954,1487042104,"201051344000458","219011344069620",0.00,6.70,0,300.57,306.58,0.0,0.0,0.000,619167.1,619167.1,25503,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042143,1616645.00
02/13/2017 22:15,2,0.000,ALERT,213.74,302.68,59.954,1487042104,"201051344000853","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,618800.6,618800.6,25347,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487042145,1616646.00
02/13/2017 22:15,2,0.000,ALERT,213.29,302.98,59.991,1487042104,"201051344000685","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,614520.2,614520.2,25652,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042147,1616647.00
02/13/2017 22:15,2,0.000,ALERT,212.83,302.37,59.949,1487042104,"201051344000917","219011344069620",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,611756.6,611756.6,25632,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042149,1616648.00
02/13/2017 22:15,2,0.000,ALERT,213.06,303.28,59.959,1487042104,"201051344001145","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,618376.3,618376.3,25498,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487042151,1616649.00
02/13/2017 22:15,2,0.000,ALERT,212.83,302.37,59.917,1487042104,"201051344000651","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,609294.3,609294.3,25830,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042153,1616650.00
02/13/2017 22:15,2,0.000,ALERT,211.70,300.57,59.949,1487042104,"274151322000088","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,832904.1,832904.1,25416,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487042154,1616651.00
02/13/2017 22:15,2,0.000,ALERT,212.83,300.87,59.944,1487042104,"274151322000068","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,723394.5,723394.5,25937,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042156,1616652.00
02/13/2017 22:15,2,0.000,ALERT,212.38,302.37,59.981,1487042104,"201051344001135","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,604769.9,604769.9,25882,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042158,1616653.00
02/13/2017 22:15,2,0.000,ALERT,212.83,303.88,59.959,1487042104,"201051344000594","219011344069620",0.00,5.50,0,300.87,306.28,0.0,0.0,0.000,621192.6,621192.6,25751,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042160,1616654.00
02/13/2017 22:15,2,0.000,ALERT,212.83,302.68,59.981,1487042104,"201051344001203","219011344069620",0.00,5.00,0,300.57,306.58,0.0,0.0,0.000,612891.9,612891.9,25894,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042162,1616655.00
02/13/2017 22:15,2,0.000,ALERT,211.93,301.77,59.933,1487042104,"274151322000054","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,849973.6,849973.6,25334,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042163,1616656.00
02/13/2017 22:15,2,0.000,ALERT,213.29,302.68,59.954,1487042104,"201051344000867","219011344069620",0.00,6.00,0,300.57,306.28,0.0,0.0,0.000,607889.8,607889.8,25895,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042165,1616657.00
02/13/2017 22:15,2,0.000,ALERT,212.83,303.28,59.954,1487042104,"201051344001093","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,610502.4,610502.4,25733,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487042167,1616658.00
02/13/2017 22:15,2,0.000,ALERT,213.06,302.98,59.981,1487042104,"201051344000900","219011344069620",0.00,5.00,0,300.87,305.68,0.0,0.0,0.000,627083.7,627083.7,25257,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042169,1616659.00
02/13/2017 22:15,2,0.000,ALERT,213.29,302.07,59.959,1487042104,"201051344000648","219011344069620",0.00,4.50,0,300.57,305.98,0.0,0.0,0.000,616671.8,616671.8,25344,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042171,1616660.00
02/13/2017 22:15,2,0.000,ALERT,213.29,303.58,59.959,1487042104,"201051344000569","219011344069620",0.00,5.50,0,302.07,306.58,0.0,0.0,0.000,628534.8,628534.8,25238,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042172,1616661.00
02/13/2017 22:15,2,0.000,ALERT,213.29,302.98,59.944,1487042104,"201051344000983","219011344069620",0.00,5.50,0,301.77,306.28,0.0,0.0,0.000,620034.7,620034.7,25438,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487042174,1616662.00
02/13/2017 22:15,2,0.000,ALERT,213.29,302.68,59.959,1487042104,"201051344001158","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,608499.7,608499.7,25776,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042176,1616663.00
02/13/2017 22:15,2,0.000,ALERT,213.74,304.18,59.949,1487042104,"201051344000576","219011344069620",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,619436.9,619436.9,25318,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487042178,1616664.00
02/13/2017 22:15,2,0.000,ALERT,212.16,300.27,59.949,1487042104,"274151322000087","219011344069620",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,821768.9,821768.9,25658,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487042180,1616665.00
02/13/2017 22:30,2,0.000,ALERT,213.06,302.68,59.975,1487043004,"201051344000645","219011344069620",0.00,5.00,0,281.64,305.98,0.0,0.0,0.000,618742.3,618742.3,25356,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043006,1616666.00
02/13/2017 22:30,2,0.000,ALERT,211.93,301.47,59.981,1487043004,"274151322000085","219011344069620",0.00,5.50,0,273.22,305.68,0.0,0.0,0.000,848593.8,848593.8,25378,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043008,1616667.00
02/13/2017 22:30,2,0.000,ALERT,213.29,302.37,59.981,1487043004,"201051344000633","219011344069620",0.00,4.00,0,280.13,305.98,0.0,0.0,0.000,607713.9,607713.9,25856,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043009,1616668.00
02/13/2017 22:30,2,0.000,ALERT,212.61,302.37,59.981,1487043004,"201051344000469","219011344069620",0.00,3.00,0,280.73,305.98,0.0,0.0,0.000,610581.2,610581.2,25816,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043011,1616669.00
02/13/2017 22:30,2,0.000,ALERT,211.70,301.17,59.981,1487043004,"201051344000646","219011344069620",0.00,4.00,0,280.13,305.98,0.0,0.0,0.000,606179.7,606179.7,25732,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043013,1616670.00
02/13/2017 22:30,2,0.000,ALERT,211.70,301.77,59.981,1487043004,"274151322000052","219011344069620",0.00,5.50,0,273.22,305.68,0.0,0.0,0.000,877317.5,877317.5,25157,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043015,1616671.00
02/13/2017 22:30,2,0.000,ALERT,211.93,301.47,59.975,1487043004,"201051344000585","219011344069620",0.00,5.00,0,280.13,306.28,0.0,0.0,0.000,616656.3,616656.3,25891,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043017,1616672.00
02/13/2017 22:30,2,0.000,ALERT,211.70,301.77,60.007,1487043004,"201051344001230","219011344069620",0.00,4.50,0,280.73,306.28,0.0,0.0,0.000,609658.5,609658.5,25583,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043018,1616673.00
02/13/2017 22:30,2,0.000,ALERT,212.61,302.37,59.949,1487043004,"201051344000582","219011344069620",0.00,3.70,0,281.33,306.88,0.0,0.0,0.000,601518.5,601518.5,25770,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043020,1616674.00
02/13/2017 22:30,2,0.000,ALERT,211.48,301.17,59.975,1487043004,"201051344000955","219011344069620",0.00,4.50,0,280.73,305.98,0.0,0.0,0.000,617062.1,617062.1,25696,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043022,1616675.00
02/13/2017 22:30,2,0.000,ALERT,211.70,300.57,59.991,1487043004,"274151322000094","219011344069620",0.00,4.50,0,272.92,304.78,0.0,0.0,0.000,722536.5,722536.5,26041,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043024,1616676.00
02/13/2017 22:30,2,0.000,ALERT,212.61,302.98,59.975,1487043004,"201051344000579","219011344069620",0.00,4.50,0,282.24,306.88,0.0,0.0,0.000,626158.6,626158.6,25677,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043026,1616677.00
02/13/2017 22:30,2,0.000,ALERT,211.70,301.47,59.981,1487043004,"201051344000890","219011344069620",0.00,5.00,0,281.33,307.18,0.0,0.0,0.000,613473.1,613473.1,25785,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043028,1616678.00
02/13/2017 22:30,2,0.000,ALERT,211.93,300.87,59.965,1487043004,"201051344000438","219011344069620",0.00,4.00,0,281.03,306.58,0.0,0.0,0.000,614585.4,614585.4,25774,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043029,1616679.00
02/13/2017 22:30,2,0.000,ALERT,212.16,300.87,59.981,1487043004,"201051344000417","219011344069620",0.00,4.50,0,280.13,305.68,0.0,0.0,0.000,597230.0,597230.0,26002,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043031,1616680.00
02/13/2017 22:30,2,0.000,ALERT,211.70,301.17,59.981,1487043004,"274151322000083","219011344069620",0.00,5.50,0,273.52,305.68,0.0,0.0,0.000,868703.6,868703.6,25208,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043033,1616681.00
02/13/2017 22:30,2,0.000,ALERT,212.38,301.17,60.007,1487043004,"274151322000076","219011344069620",0.00,5.50,0,273.52,305.98,0.0,0.0,0.000,925958.0,925958.0,25306,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043035,1616682.00
02/13/2017 22:30,2,0.000,ALERT,212.38,302.98,59.986,1487043004,"201051344000868","219011344069620",0.00,3.70,0,282.24,306.88,0.0,0.0,0.000,609024.5,609024.5,25842,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043037,1616683.00
02/13/2017 22:30,2,0.000,ALERT,211.70,302.37,59.986,1487043004,"274151322000095","219011344069620",0.00,4.50,0,274.42,306.28,0.0,0.0,0.000,917202.2,917202.2,25413,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043039,1616684.00
02/13/2017 22:30,2,0.000,ALERT,212.38,302.37,60.039,1487043004,"201051344000988","219011344069620",0.00,4.00,0,279.53,305.98,0.0,0.0,0.000,570085.8,570085.8,25880,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043040,1616685.00
02/13/2017 22:30,2,0.000,ALERT,211.70,300.57,59.996,1487043004,"201051344001025","219011344069620",0.00,3.70,0,280.43,306.58,0.0,0.0,0.000,614242.1,614242.1,25960,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043042,1616686.00
02/13/2017 22:30,2,0.000,ALERT,212.38,302.98,59.991,1487043004,"201051344000458","219011344069620",0.00,5.50,0,281.94,306.88,0.0,0.0,0.000,619167.1,619167.1,25505,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043044,1616687.00
02/13/2017 22:30,2,0.000,ALERT,213.06,302.68,59.991,1487043004,"201051344000853","219011344069620",0.00,3.70,0,281.64,306.28,0.0,0.0,0.000,618800.6,618800.6,25349,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043046,1616688.00
02/13/2017 22:30,2,0.000,ALERT,212.16,301.47,60.002,1487043004,"201051344000685","219011344069620",0.00,4.50,0,280.43,305.98,0.0,0.0,0.000,614520.2,614520.2,25654,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043048,1616689.00
02/13/2017 22:30,2,0.000,ALERT,212.16,300.87,59.991,1487043004,"201051344000917","219011344069620",0.00,5.50,0,279.23,305.38,0.0,0.0,0.000,611756.6,611756.6,25634,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043049,1616690.00
02/13/2017 22:30,2,0.000,ALERT,212.16,301.47,59.991,1487043004,"201051344001145","219011344069620",0.00,4.00,0,281.03,307.18,0.0,0.0,0.000,618376.3,618376.3,25500,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043051,1616691.00
02/13/2017 22:30,2,0.000,ALERT,211.70,300.27,60.018,1487043004,"201051344000651","219011344069620",0.00,3.30,0,280.13,305.68,0.0,0.0,0.000,609294.3,609294.3,25832,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043053,1616692.00
02/13/2017 22:30,2,0.000,ALERT,211.25,301.47,59.981,1487043004,"274151322000088","219011344069620",0.00,6.00,0,272.92,305.38,0.0,0.0,0.000,832904.1,832904.1,25418,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043055,1616693.00
02/13/2017 22:30,2,0.000,ALERT,212.61,301.17,59.975,1487043004,"274151322000068","219011344069620",0.00,6.30,0,272.32,304.48,0.0,0.0,0.000,723394.5,723394.5,25939,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043057,1616694.00
02/13/2017 22:30,2,0.000,ALERT,211.48,301.17,59.986,1487043004,"201051344001135","219011344069620",0.00,4.00,0,280.73,306.58,0.0,0.0,0.000,604769.9,604769.9,25884,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043059,1616695.00
02/13/2017 22:30,2,0.000,ALERT,212.38,303.58,59.986,1487043004,"201051344000594","219011344069620",0.00,4.50,0,281.33,306.88,0.0,0.0,0.000,621192.6,621192.6,25753,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043060,1616696.00
02/13/2017 22:30,2,0.000,ALERT,212.16,301.17,59.991,1487043004,"201051344001203","219011344069620",0.00,4.50,0,280.73,307.78,0.0,0.0,0.000,612891.9,612891.9,25896,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043062,1616697.00
02/13/2017 22:30,2,0.000,ALERT,211.70,301.47,59.991,1487043004,"274151322000054","219011344069620",0.00,6.00,0,272.92,305.68,0.0,0.0,0.000,849973.6,849973.6,25336,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043064,1616698.00
02/13/2017 22:30,2,0.000,ALERT,213.06,302.37,59.991,1487043004,"201051344000867","219011344069620",0.00,5.00,0,281.33,306.28,0.0,0.0,0.000,607889.8,607889.8,25897,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043066,1616699.00
02/13/2017 22:30,2,0.000,ALERT,211.93,301.47,59.986,1487043004,"201051344001093","219011344069620",0.00,5.00,0,280.43,305.98,0.0,0.0,0.000,610502.4,610502.4,25735,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043068,1616700.00
02/13/2017 22:30,2,0.000,ALERT,212.61,303.28,59.991,1487043004,"201051344000900","219011344069620",0.00,3.70,0,281.03,306.28,0.0,0.0,0.000,627083.7,627083.7,25259,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043070,1616701.00
02/13/2017 22:30,2,0.000,ALERT,212.83,302.68,59.991,1487043004,"201051344000648","219011344069620",0.00,3.70,0,281.03,305.98,0.0,0.0,0.000,616671.8,616671.8,25346,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043072,1616702.00
02/13/2017 22:30,2,0.000,ALERT,212.83,303.88,59.991,1487043004,"201051344000569","219011344069620",0.00,4.00,0,282.24,306.88,0.0,0.0,0.000,628534.8,628534.8,25240,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043073,1616703.00
02/13/2017 22:30,2,0.000,ALERT,212.83,303.88,60.023,1487043004,"201051344000983","219011344069620",0.00,4.00,0,282.24,306.58,0.0,0.0,0.000,620034.7,620034.7,25440,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043075,1616704.00
02/13/2017 22:30,2,0.000,ALERT,212.61,303.58,59.981,1487043004,"201051344001158","219011344069620",0.00,3.30,0,281.03,305.98,0.0,0.0,0.000,608499.7,608499.7,25778,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043077,1616705.00
02/13/2017 22:30,2,0.000,ALERT,213.06,304.18,59.996,1487043004,"201051344000576","219011344069620",0.00,4.00,0,281.64,306.58,0.0,0.0,0.000,619436.9,619436.9,25320,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043079,1616706.00
02/13/2017 22:30,2,0.000,ALERT,211.93,301.17,59.996,1487043004,"274151322000087","219011344069620",0.00,6.30,0,272.62,304.78,0.0,0.0,0.000,821768.9,821768.9,25660,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043081,1616707.00
02/13/2017 22:45,2,0.000,ALERT,213.29,302.37,59.996,1487043903,"201051344000645","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,618742.3,618742.3,25358,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043905,1616708.00
02/13/2017 22:45,2,0.000,ALERT,212.38,301.17,59.991,1487043903,"274151322000085","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,848593.8,848593.8,25380,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043907,1616709.00
02/13/2017 22:45,2,0.000,ALERT,213.51,302.37,60.002,1487043903,"201051344000633","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,607713.9,607713.9,25858,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043909,1616710.00
02/13/2017 22:45,2,0.000,ALERT,212.83,302.37,60.002,1487043903,"201051344000469","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,610581.2,610581.2,25818,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043911,1616711.00
02/13/2017 22:45,2,0.000,ALERT,211.93,301.47,59.996,1487043903,"201051344000646","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,606179.7,606179.7,25734,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043912,1616712.00
02/13/2017 22:45,2,0.000,ALERT,212.16,301.47,59.986,1487043903,"274151322000052","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,877317.5,877317.5,25159,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043914,1616713.00
02/13/2017 22:45,2,0.000,ALERT,212.16,301.77,59.991,1487043903,"201051344000585","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,616656.3,616656.3,25893,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043916,1616714.00
02/13/2017 22:45,2,0.000,ALERT,212.16,302.07,60.023,1487043903,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,609658.5,609658.5,25585,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043918,1616715.00
02/13/2017 22:45,2,0.000,ALERT,212.61,302.37,60.007,1487043903,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,601518.5,601518.5,25772,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043920,1616716.00
02/13/2017 22:45,2,0.000,ALERT,211.70,301.47,60.007,1487043903,"201051344000955","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,617062.1,617062.1,25698,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043921,1616717.00
02/13/2017 22:45,2,0.000,ALERT,212.38,301.17,60.034,1487043903,"274151322000094","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,722536.5,722536.5,26043,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043923,1616718.00
02/13/2017 22:45,2,0.000,ALERT,212.83,302.98,59.996,1487043903,"201051344000579","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,626158.6,626158.6,25679,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043925,1616719.00
02/13/2017 22:45,2,0.000,ALERT,211.93,301.77,59.975,1487043903,"201051344000890","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,613473.1,613473.1,25787,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043927,1616720.00
02/13/2017 22:45,2,0.000,ALERT,212.16,301.47,60.002,1487043903,"201051344000438","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,614585.4,614585.4,25776,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043929,1616721.00
02/13/2017 22:45,2,0.000,ALERT,212.38,300.87,60.023,1487043903,"201051344000417","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,597230.0,597230.0,26004,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043931,1616722.00
02/13/2017 22:45,2,0.000,ALERT,212.61,301.77,60.007,1487043903,"274151322000083","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,868703.6,868703.6,25210,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043932,1616723.00
02/13/2017 22:45,2,0.000,ALERT,213.06,301.47,60.007,1487043903,"274151322000076","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,925958.0,925958.0,25308,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043934,1616724.00
02/13/2017 22:45,2,0.000,ALERT,212.83,303.28,60.012,1487043903,"201051344000868","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,609024.5,609024.5,25844,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043936,1616725.00
02/13/2017 22:45,2,0.000,ALERT,212.16,302.37,60.007,1487043903,"274151322000095","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,917202.2,917202.2,25415,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043938,1616726.00
02/13/2017 22:45,2,0.000,ALERT,212.61,302.68,60.007,1487043903,"201051344000988","219011344069620",0.00,3.70,0,297.87,304.48,0.0,0.0,0.000,570085.8,570085.8,25882,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043940,1616727.00
02/13/2017 22:45,2,0.000,ALERT,212.16,301.17,60.023,1487043903,"201051344001025","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,614242.1,614242.1,25962,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043942,1616728.00
02/13/2017 22:45,2,0.000,ALERT,213.06,303.28,60.007,1487043903,"201051344000458","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,619167.1,619167.1,25507,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043943,1616729.00
02/13/2017 22:45,2,0.000,ALERT,213.29,302.68,59.986,1487043903,"201051344000853","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,618800.6,618800.6,25351,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043945,1616730.00
02/13/2017 22:45,2,0.000,ALERT,212.38,302.07,60.012,1487043903,"201051344000685","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,614520.2,614520.2,25656,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043947,1616731.00
02/13/2017 22:45,2,0.000,ALERT,212.38,301.47,59.981,1487043903,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,611756.6,611756.6,25636,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043949,1616732.00
02/13/2017 22:45,2,0.000,ALERT,212.38,302.07,60.012,1487043903,"201051344001145","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,618376.3,618376.3,25502,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043951,1616733.00
02/13/2017 22:45,2,0.000,ALERT,212.38,301.17,60.049,1487043903,"201051344000651","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,609294.3,609294.3,25834,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043952,1616734.00
02/13/2017 22:45,2,0.000,ALERT,211.93,301.77,60.012,1487043903,"274151322000088","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,832904.1,832904.1,25420,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043954,1616735.00
02/13/2017 22:45,2,0.000,ALERT,212.83,300.87,60.007,1487043903,"274151322000068","219011344069620",0.00,5.50,0,299.07,302.37,0.0,0.0,0.000,723394.5,723394.5,25941,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043956,1616736.00
02/13/2017 22:45,2,0.000,ALERT,211.93,301.77,60.012,1487043903,"201051344001135","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,604769.9,604769.9,25886,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043958,1616737.00
02/13/2017 22:45,2,0.000,ALERT,212.61,303.28,60.034,1487043903,"201051344000594","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,621192.6,621192.6,25755,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043959,1616738.00
02/13/2017 22:45,2,0.000,ALERT,212.16,301.47,60.044,1487043903,"201051344001203","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,612891.9,612891.9,25898,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043961,1616739.00
02/13/2017 22:45,2,0.000,ALERT,212.16,301.47,60.002,1487043903,"274151322000054","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,849973.6,849973.6,25338,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043963,1616740.00
02/13/2017 22:45,2,0.000,ALERT,213.06,302.07,60.007,1487043903,"201051344000867","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,607889.8,607889.8,25899,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043965,1616741.00
02/13/2017 22:45,2,0.000,ALERT,212.16,301.77,60.039,1487043903,"201051344001093","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,610502.4,610502.4,25737,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043967,1616742.00
02/13/2017 22:45,2,0.000,ALERT,212.61,302.68,60.012,1487043903,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,627083.7,627083.7,25261,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043968,1616743.00
02/13/2017 22:45,2,0.000,ALERT,212.83,301.77,60.007,1487043903,"201051344000648","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,616671.8,616671.8,25348,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043970,1616744.00
02/13/2017 22:45,2,0.000,ALERT,212.83,303.58,60.007,1487043903,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,628534.8,628534.8,25242,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043972,1616745.00
02/13/2017 22:45,2,0.000,ALERT,212.83,303.28,60.007,1487043903,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,620034.7,620034.7,25442,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043974,1616746.00
02/13/2017 22:45,2,0.000,ALERT,212.83,302.68,60.007,1487043903,"201051344001158","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,608499.7,608499.7,25780,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043976,1616747.00
02/13/2017 22:45,2,0.000,ALERT,213.29,303.58,59.996,1487043903,"201051344000576","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,619436.9,619436.9,25322,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487043977,1616748.00
02/13/2017 22:45,2,0.000,ALERT,212.16,299.97,59.996,1487043903,"274151322000087","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,821768.9,821768.9,25662,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487043979,1616749.00
02/13/2017 23:00,2,0.000,ALERT,213.29,303.28,59.981,1487044804,"201051344000645","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,618742.3,618742.3,25360,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487044806,1616750.00
02/13/2017 23:00,2,0.000,ALERT,212.61,302.07,59.981,1487044804,"274151322000085","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,848593.8,848593.8,25382,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044807,1616751.00
02/13/2017 23:00,2,0.000,ALERT,213.51,303.28,59.996,1487044804,"201051344000633","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,607713.9,607713.9,25860,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487044809,1616752.00
02/13/2017 23:00,2,0.000,ALERT,213.06,303.28,60.002,1487044804,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,610581.2,610581.2,25820,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044811,1616753.00
02/13/2017 23:00,2,0.000,ALERT,212.16,302.37,59.986,1487044804,"201051344000646","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,606179.7,606179.7,25736,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044813,1616754.00
02/13/2017 23:00,2,0.000,ALERT,212.38,303.28,59.986,1487044804,"274151322000052","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,877317.5,877317.5,25161,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487044814,1616755.00
02/13/2017 23:00,2,0.000,ALERT,212.61,302.68,59.975,1487044804,"201051344000585","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,616656.3,616656.3,25895,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044816,1616756.00
02/13/2017 23:00,2,0.000,ALERT,212.38,302.98,59.986,1487044804,"201051344001230","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,609658.5,609658.5,25587,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044818,1616757.00
02/13/2017 23:00,2,0.000,ALERT,212.83,303.28,59.949,1487044804,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,601518.5,601518.5,25774,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044820,1616758.00
02/13/2017 23:00,2,0.000,ALERT,211.93,302.37,60.023,1487044804,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,617062.1,617062.1,25700,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487044822,1616759.00
02/13/2017 23:00,2,0.000,ALERT,212.61,301.77,59.949,1487044804,"274151322000094","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,722536.5,722536.5,26045,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487044823,1616760.00
02/13/2017 23:00,2,0.000,ALERT,212.83,303.58,59.975,1487044804,"201051344000579","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,626158.6,626158.6,25681,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487044825,1616761.00
02/13/2017 23:00,2,0.000,ALERT,212.16,302.98,59.981,1487044804,"201051344000890","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,613473.1,613473.1,25789,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044827,1616762.00
02/13/2017 23:00,2,0.000,ALERT,212.38,302.37,59.986,1487044804,"201051344000438","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,614585.4,614585.4,25778,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487044829,1616763.00
02/13/2017 23:00,2,0.000,ALERT,212.61,301.77,59.986,1487044804,"201051344000417","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,597230.0,597230.0,26006,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487044831,1616764.00
02/13/2017 23:00,2,0.000,ALERT,212.83,302.98,60.012,1487044804,"274151322000083","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,868703.6,868703.6,25212,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044833,1616765.00
02/13/2017 23:00,2,0.000,ALERT,213.29,302.98,59.986,1487044804,"274151322000076","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,925958.0,925958.0,25310,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487044834,1616766.00
02/13/2017 23:00,2,0.000,ALERT,212.83,303.88,59.944,1487044804,"201051344000868","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,609024.5,609024.5,25846,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044836,1616767.00
02/13/2017 23:00,2,0.000,ALERT,212.61,303.58,59.981,1487044804,"274151322000095","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,917202.2,917202.2,25417,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044838,1616768.00
02/13/2017 23:00,2,0.000,ALERT,212.61,302.98,59.986,1487044804,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,570085.8,570085.8,25884,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487044840,1616769.00
