ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/13/2017 23:00,2,0.000,ALERT,212.16,301.47,59.933,1487044804,"201051344001025","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,614242.1,614242.1,25964,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044842,1616770.00
02/13/2017 23:00,2,0.000,ALERT,212.83,303.58,60.007,1487044804,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,619167.1,619167.1,25509,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044843,1616771.00
02/13/2017 23:00,2,0.000,ALERT,213.51,303.28,59.975,1487044804,"201051344000853","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,618800.6,618800.6,25353,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487044845,1616772.00
02/13/2017 23:00,2,0.000,ALERT,212.61,302.37,59.991,1487044804,"201051344000685","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,614520.2,614520.2,25658,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044847,1616773.00
02/13/2017 23:00,2,0.000,ALERT,212.61,302.07,59.981,1487044804,"201051344000917","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,611756.6,611756.6,25638,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044849,1616774.00
02/13/2017 23:00,2,0.000,ALERT,212.61,302.68,59.965,1487044804,"201051344001145","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,618376.3,618376.3,25504,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044851,1616775.00
02/13/2017 23:00,2,0.000,ALERT,212.61,301.77,59.970,1487044804,"201051344000651","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,609294.3,609294.3,25836,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044852,1616776.00
02/13/2017 23:00,2,0.000,ALERT,212.16,301.77,59.965,1487044804,"274151322000088","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,832904.1,832904.1,25422,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044854,1616777.00
02/13/2017 23:00,2,0.000,ALERT,213.06,302.07,59.965,1487044804,"274151322000068","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,723394.5,723394.5,25943,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044856,1616778.00
02/13/2017 23:00,2,0.000,ALERT,212.16,302.37,59.975,1487044804,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,604769.9,604769.9,25888,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044858,1616779.00
02/13/2017 23:00,2,0.000,ALERT,212.61,303.58,59.965,1487044804,"201051344000594","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,621192.6,621192.6,25757,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044860,1616780.00
02/13/2017 23:00,2,0.000,ALERT,212.38,301.77,59.965,1487044804,"201051344001203","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,612891.9,612891.9,25900,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487044861,1616781.00
02/13/2017 23:00,2,0.000,ALERT,212.38,302.68,59.970,1487044804,"274151322000054","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,849973.6,849973.6,25340,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487044863,1616782.00
02/13/2017 23:00,2,0.000,ALERT,213.29,302.37,59.991,1487044804,"201051344000867","219011344069620",0.00,4.00,0,299.67,305.08,0.0,0.0,0.000,607889.8,607889.8,25901,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044865,1616783.00
02/13/2017 23:00,2,0.000,ALERT,212.38,302.07,59.965,1487044804,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,610502.4,610502.4,25739,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487044867,1616784.00
02/13/2017 23:00,2,0.000,ALERT,212.83,303.28,59.981,1487044804,"201051344000900","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,627083.7,627083.7,25263,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487044869,1616785.00
02/13/2017 23:00,2,0.000,ALERT,213.29,302.37,59.970,1487044804,"201051344000648","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,616671.8,616671.8,25350,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044870,1616786.00
02/13/2017 23:00,2,0.000,ALERT,213.06,303.58,59.965,1487044804,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,628534.8,628534.8,25244,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044872,1616787.00
02/13/2017 23:00,2,0.000,ALERT,213.06,303.28,59.970,1487044804,"201051344000983","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,620034.7,620034.7,25444,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487044874,1616788.00
02/13/2017 23:00,2,0.000,ALERT,213.06,302.98,59.965,1487044804,"201051344001158","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,608499.7,608499.7,25782,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044876,1616789.00
02/13/2017 23:00,2,0.000,ALERT,213.51,303.58,59.949,1487044804,"201051344000576","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,619436.9,619436.9,25324,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044878,1616790.00
02/13/2017 23:00,2,0.000,ALERT,212.83,301.47,59.970,1487044804,"274151322000087","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,821768.9,821768.9,25664,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487044879,1616791.00
02/13/2017 23:15,2,0.000,ALERT,212.61,301.77,59.986,1487045703,"201051344000645","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,618742.3,618742.3,25362,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045705,1616792.00
02/13/2017 23:15,2,0.000,ALERT,211.93,301.17,59.991,1487045703,"274151322000085","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,848593.8,848593.8,25384,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487045707,1616793.00
02/13/2017 23:15,2,0.000,ALERT,212.61,301.77,60.028,1487045703,"201051344000633","219011344069620",0.00,3.30,0,298.17,305.08,0.0,0.0,0.000,607713.9,607713.9,25862,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045709,1616794.00
02/13/2017 23:15,2,0.000,ALERT,212.16,301.77,60.007,1487045703,"201051344000469","219011344069620",0.00,2.00,0,298.77,305.08,0.0,0.0,0.000,610581.2,610581.2,25822,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045711,1616795.00
02/13/2017 23:15,2,0.000,ALERT,211.25,300.87,59.996,1487045703,"201051344000646","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,606179.7,606179.7,25738,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487045712,1616796.00
02/13/2017 23:15,2,0.000,ALERT,211.25,300.87,59.981,1487045703,"274151322000052","219011344069620",0.00,4.00,0,299.07,305.08,0.0,0.0,0.000,877317.5,877317.5,25163,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487045714,1616797.00
02/13/2017 23:15,2,0.000,ALERT,211.48,300.87,59.986,1487045703,"201051344000585","219011344069620",0.00,3.70,0,298.17,304.18,0.0,0.0,0.000,616656.3,616656.3,25897,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487045716,1616798.00
02/13/2017 23:15,2,0.000,ALERT,211.25,301.17,60.002,1487045703,"201051344001230","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,609658.5,609658.5,25589,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487045718,1616799.00
02/13/2017 23:15,2,0.000,ALERT,211.70,301.17,59.986,1487045703,"201051344000582","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,601518.5,601518.5,25776,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487045720,1616800.00
02/13/2017 23:15,2,0.000,ALERT,211.03,300.57,59.986,1487045703,"201051344000955","219011344069620",0.00,3.30,0,298.17,303.88,0.0,0.0,0.000,617062.1,617062.1,25702,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045722,1616801.00
02/13/2017 23:15,2,0.000,ALERT,211.48,300.57,59.986,1487045703,"274151322000094","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,722536.5,722536.5,26047,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045723,1616802.00
02/13/2017 23:15,2,0.000,ALERT,211.93,302.37,59.981,1487045703,"201051344000579","219011344069620",0.00,3.30,0,300.57,305.98,0.0,0.0,0.000,626158.6,626158.6,25683,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045725,1616803.00
02/13/2017 23:15,2,0.000,ALERT,211.25,301.17,60.007,1487045703,"201051344000890","219011344069620",0.00,3.70,0,298.77,305.08,0.0,0.0,0.000,613473.1,613473.1,25791,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045727,1616804.00
02/13/2017 23:15,2,0.000,ALERT,211.25,300.57,60.034,1487045703,"201051344000438","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,614585.4,614585.4,25780,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045729,1616805.00
02/13/2017 23:15,2,0.000,ALERT,211.48,300.27,59.986,1487045703,"201051344000417","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,597230.0,597230.0,26008,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045731,1616806.00
02/13/2017 23:15,2,0.000,ALERT,211.70,301.77,59.944,1487045703,"274151322000083","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,868703.6,868703.6,25214,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045733,1616807.00
02/13/2017 23:15,2,0.000,ALERT,212.16,300.87,59.944,1487045703,"274151322000076","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,925958.0,925958.0,25312,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487045734,1616808.00
02/13/2017 23:15,2,0.000,ALERT,211.93,302.37,60.023,1487045703,"201051344000868","219011344069620",0.00,3.30,0,300.57,306.28,0.0,0.0,0.000,609024.5,609024.5,25848,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045736,1616809.00
02/13/2017 23:15,2,0.000,ALERT,211.70,302.37,59.975,1487045703,"274151322000095","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,917202.2,917202.2,25419,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045738,1616810.00
02/13/2017 23:15,2,0.000,ALERT,211.93,301.77,60.018,1487045703,"201051344000988","219011344069620",0.00,3.30,0,297.57,305.08,0.0,0.0,0.000,570085.8,570085.8,25886,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487045740,1616811.00
02/13/2017 23:15,2,0.000,ALERT,211.25,300.27,59.981,1487045703,"201051344001025","219011344069620",0.00,3.00,0,297.57,304.48,0.0,0.0,0.000,614242.1,614242.1,25966,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045742,1616812.00
02/13/2017 23:15,2,0.000,ALERT,211.93,302.07,59.981,1487045703,"201051344000458","219011344069620",0.00,4.00,0,300.27,305.98,0.0,0.0,0.000,619167.1,619167.1,25511,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045743,1616813.00
02/13/2017 23:15,2,0.000,ALERT,212.38,301.47,59.996,1487045703,"201051344000853","219011344069620",0.00,2.50,0,299.97,305.68,0.0,0.0,0.000,618800.6,618800.6,25355,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045745,1616814.00
02/13/2017 23:15,2,0.000,ALERT,211.48,300.87,59.975,1487045703,"201051344000685","219011344069620",0.00,3.30,0,298.17,303.88,0.0,0.0,0.000,614520.2,614520.2,25660,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045747,1616815.00
02/13/2017 23:15,2,0.000,ALERT,211.48,300.27,59.954,1487045703,"201051344000917","219011344069620",0.00,4.00,0,297.26,303.58,0.0,0.0,0.000,611756.6,611756.6,25640,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045749,1616816.00
02/13/2017 23:15,2,0.000,ALERT,211.48,300.57,60.018,1487045703,"201051344001145","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,618376.3,618376.3,25506,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045751,1616817.00
02/13/2017 23:15,2,0.000,ALERT,211.25,299.97,59.970,1487045703,"201051344000651","219011344069620",0.00,2.00,0,297.57,303.58,0.0,0.0,0.000,609294.3,609294.3,25838,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045752,1616818.00
02/13/2017 23:15,2,0.000,ALERT,211.03,300.27,59.949,1487045703,"274151322000088","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,832904.1,832904.1,25424,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487045754,1616819.00
02/13/2017 23:15,2,0.000,ALERT,212.16,300.27,59.954,1487045703,"274151322000068","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,723394.5,723394.5,25945,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045756,1616820.00
02/13/2017 23:15,2,0.000,ALERT,211.03,300.57,59.981,1487045703,"201051344001135","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,604769.9,604769.9,25890,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045758,1616821.00
02/13/2017 23:15,2,0.000,ALERT,211.70,302.37,59.975,1487045703,"201051344000594","219011344069620",0.00,3.30,0,299.67,305.68,0.0,0.0,0.000,621192.6,621192.6,25759,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487045759,1616822.00
02/13/2017 23:15,2,0.000,ALERT,211.25,299.97,59.975,1487045703,"201051344001203","219011344069620",0.00,3.30,0,297.87,305.38,0.0,0.0,0.000,612891.9,612891.9,25902,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045761,1616823.00
02/13/2017 23:15,2,0.000,ALERT,211.48,301.17,59.970,1487045703,"274151322000054","219011344069620",0.00,4.50,0,299.37,304.78,0.0,0.0,0.000,849973.6,849973.6,25342,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045763,1616824.00
02/13/2017 23:15,2,0.000,ALERT,212.16,301.17,59.975,1487045703,"201051344000867","219011344069620",0.00,4.00,0,299.37,305.68,0.0,0.0,0.000,607889.8,607889.8,25903,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487045765,1616825.00
02/13/2017 23:15,2,0.000,ALERT,211.25,300.57,59.959,1487045703,"201051344001093","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,610502.4,610502.4,25741,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045767,1616826.00
02/13/2017 23:15,2,0.000,ALERT,211.93,301.77,59.970,1487045703,"201051344000900","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,627083.7,627083.7,25265,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045769,1616827.00
02/13/2017 23:15,2,0.000,ALERT,211.93,300.87,59.981,1487045703,"201051344000648","219011344069620",0.00,2.50,0,299.37,305.38,0.0,0.0,0.000,616671.8,616671.8,25352,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045770,1616828.00
02/13/2017 23:15,2,0.000,ALERT,211.93,302.37,59.949,1487045703,"201051344000569","219011344069620",0.00,3.00,0,300.57,305.98,0.0,0.0,0.000,628534.8,628534.8,25246,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045772,1616829.00
02/13/2017 23:15,2,0.000,ALERT,211.93,302.07,59.970,1487045703,"201051344000983","219011344069620",0.00,3.30,0,300.27,305.98,0.0,0.0,0.000,620034.7,620034.7,25446,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045774,1616830.00
02/13/2017 23:15,2,0.000,ALERT,211.93,301.77,59.981,1487045703,"201051344001158","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,608499.7,608499.7,25784,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045776,1616831.00
02/13/2017 23:15,2,0.000,ALERT,212.38,302.37,59.986,1487045703,"201051344000576","219011344069620",0.00,3.30,0,299.67,305.68,0.0,0.0,0.000,619436.9,619436.9,25326,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487045777,1616832.00
02/13/2017 23:15,2,0.000,ALERT,211.93,300.57,59.965,1487045703,"274151322000087","219011344069620",0.00,5.00,0,298.47,303.88,0.0,0.0,0.000,821768.9,821768.9,25666,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487045779,1616833.00
02/13/2017 23:30,2,0.000,ALERT,212.83,302.68,60.039,1487046603,"201051344000645","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,618742.3,618742.3,25364,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046605,1616834.00
02/13/2017 23:30,2,0.000,ALERT,212.16,302.68,60.018,1487046603,"274151322000085","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,848593.8,848593.8,25386,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046607,1616835.00
02/13/2017 23:30,2,0.000,ALERT,213.06,302.98,60.002,1487046603,"201051344000633","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,607713.9,607713.9,25864,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046609,1616836.00
02/13/2017 23:30,2,0.000,ALERT,212.38,302.37,60.002,1487046603,"201051344000469","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,610581.2,610581.2,25824,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487046611,1616837.00
02/13/2017 23:30,2,0.000,ALERT,211.70,301.17,60.034,1487046603,"201051344000646","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,606179.7,606179.7,25740,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046612,1616838.00
02/13/2017 23:30,2,0.000,ALERT,211.70,301.77,60.028,1487046603,"274151322000052","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,877317.5,877317.5,25165,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046614,1616839.00
02/13/2017 23:30,2,0.000,ALERT,211.93,301.47,59.970,1487046603,"201051344000585","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,616656.3,616656.3,25899,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046616,1616840.00
02/13/2017 23:30,2,0.000,ALERT,211.93,301.77,60.023,1487046603,"201051344001230","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,609658.5,609658.5,25591,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046618,1616841.00
02/13/2017 23:30,2,0.000,ALERT,212.38,302.37,60.018,1487046603,"201051344000582","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,601518.5,601518.5,25778,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046619,1616842.00
02/13/2017 23:30,2,0.000,ALERT,211.48,301.47,60.007,1487046603,"201051344000955","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,617062.1,617062.1,25704,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046621,1616843.00
02/13/2017 23:30,2,0.000,ALERT,211.93,301.47,60.012,1487046603,"274151322000094","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,722536.5,722536.5,26049,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046623,1616844.00
02/13/2017 23:30,2,0.000,ALERT,212.38,303.28,60.012,1487046603,"201051344000579","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,626158.6,626158.6,25685,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046625,1616845.00
02/13/2017 23:30,2,0.000,ALERT,211.70,301.77,60.007,1487046603,"201051344000890","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,613473.1,613473.1,25793,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046627,1616846.00
02/13/2017 23:30,2,0.000,ALERT,211.93,301.17,60.012,1487046603,"201051344000438","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,614585.4,614585.4,25782,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046628,1616847.00
02/13/2017 23:30,2,0.000,ALERT,212.16,301.17,59.986,1487046603,"201051344000417","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,597230.0,597230.0,26010,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046630,1616848.00
02/13/2017 23:30,2,0.000,ALERT,211.93,302.37,60.007,1487046603,"274151322000083","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,868703.6,868703.6,25216,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046632,1616849.00
02/13/2017 23:30,2,0.000,ALERT,212.61,301.77,60.007,1487046603,"274151322000076","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,925958.0,925958.0,25314,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046634,1616850.00
02/13/2017 23:30,2,0.000,ALERT,212.16,303.58,60.002,1487046603,"201051344000868","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,609024.5,609024.5,25850,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487046636,1616851.00
02/13/2017 23:30,2,0.000,ALERT,211.93,302.98,60.002,1487046603,"274151322000095","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,917202.2,917202.2,25421,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046637,1616852.00
02/13/2017 23:30,2,0.000,ALERT,212.38,302.68,60.012,1487046603,"201051344000988","219011344069620",0.00,3.70,0,297.57,303.88,0.0,0.0,0.000,570085.8,570085.8,25888,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046639,1616853.00
02/13/2017 23:30,2,0.000,ALERT,211.70,300.27,60.012,1487046603,"201051344001025","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,614242.1,614242.1,25968,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487046641,1616854.00
02/13/2017 23:30,2,0.000,ALERT,212.16,302.98,60.002,1487046603,"201051344000458","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,619167.1,619167.1,25513,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046643,1616855.00
02/13/2017 23:30,2,0.000,ALERT,212.83,302.68,60.007,1487046603,"201051344000853","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,618800.6,618800.6,25357,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046645,1616856.00
02/13/2017 23:30,2,0.000,ALERT,211.93,301.17,60.002,1487046603,"201051344000685","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,614520.2,614520.2,25662,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046647,1616857.00
02/13/2017 23:30,2,0.000,ALERT,211.93,300.57,59.986,1487046603,"201051344000917","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,611756.6,611756.6,25642,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046648,1616858.00
02/13/2017 23:30,2,0.000,ALERT,212.16,300.87,59.996,1487046603,"201051344001145","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,618376.3,618376.3,25508,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046650,1616859.00
02/13/2017 23:30,2,0.000,ALERT,211.93,300.57,60.002,1487046603,"201051344000651","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,609294.3,609294.3,25840,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487046652,1616860.00
02/13/2017 23:30,2,0.000,ALERT,211.48,301.77,59.991,1487046603,"274151322000088","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,832904.1,832904.1,25426,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046654,1616861.00
02/13/2017 23:30,2,0.000,ALERT,212.61,301.17,59.986,1487046603,"274151322000068","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,723394.5,723394.5,25947,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046656,1616862.00
02/13/2017 23:30,2,0.000,ALERT,211.48,301.17,60.034,1487046603,"201051344001135","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,604769.9,604769.9,25892,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046657,1616863.00
02/13/2017 23:30,2,0.000,ALERT,211.93,303.28,59.991,1487046603,"201051344000594","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,621192.6,621192.6,25761,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046659,1616864.00
02/13/2017 23:30,2,0.000,ALERT,212.16,301.17,59.981,1487046603,"201051344001203","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,612891.9,612891.9,25904,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046661,1616865.00
02/13/2017 23:30,2,0.000,ALERT,211.70,302.07,59.986,1487046603,"274151322000054","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,849973.6,849973.6,25344,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487046663,1616866.00
02/13/2017 23:30,2,0.000,ALERT,212.61,302.07,59.949,1487046603,"201051344000867","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,607889.8,607889.8,25905,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487046664,1616867.00
02/13/2017 23:30,2,0.000,ALERT,211.93,301.47,59.975,1487046603,"201051344001093","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,610502.4,610502.4,25743,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046666,1616868.00
02/13/2017 23:30,2,0.000,ALERT,212.16,302.37,59.991,1487046603,"201051344000900","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,627083.7,627083.7,25267,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046668,1616869.00
02/13/2017 23:30,2,0.000,ALERT,212.38,301.77,59.986,1487046603,"201051344000648","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,616671.8,616671.8,25354,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046670,1616870.00
02/13/2017 23:30,2,0.000,ALERT,212.16,302.98,59.986,1487046603,"201051344000569","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,628534.8,628534.8,25248,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487046672,1616871.00
02/13/2017 23:30,2,0.000,ALERT,212.16,302.37,59.986,1487046603,"201051344000983","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,620034.7,620034.7,25448,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046673,1616872.00
02/13/2017 23:30,2,0.000,ALERT,212.38,302.37,59.986,1487046603,"201051344001158","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,608499.7,608499.7,25786,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046675,1616873.00
02/13/2017 23:30,2,0.000,ALERT,212.83,303.28,59.986,1487046603,"201051344000576","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,619436.9,619436.9,25328,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046677,1616874.00
02/13/2017 23:30,2,0.000,ALERT,211.70,300.87,59.986,1487046603,"274151322000087","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,821768.9,821768.9,25668,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487046679,1616875.00
02/13/2017 23:45,2,0.000,ALERT,212.61,302.68,59.996,1487047503,"201051344000645","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,618742.3,618742.3,25366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487047505,1616876.00
02/13/2017 23:45,2,0.000,ALERT,211.93,301.77,60.028,1487047503,"274151322000085","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,848593.8,848593.8,25388,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047507,1616877.00
02/13/2017 23:45,2,0.000,ALERT,212.61,302.37,60.007,1487047503,"201051344000633","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,607713.9,607713.9,25866,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487047509,1616878.00
02/13/2017 23:45,2,0.000,ALERT,212.16,302.68,59.996,1487047503,"201051344000469","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,610581.2,610581.2,25826,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047511,1616879.00
02/13/2017 23:45,2,0.000,ALERT,211.48,301.47,60.034,1487047503,"201051344000646","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,606179.7,606179.7,25742,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487047513,1616880.00
02/13/2017 23:45,2,0.000,ALERT,211.48,301.77,60.028,1487047503,"274151322000052","219011344069620",0.00,4.00,0,299.07,304.78,0.0,0.0,0.000,877317.5,877317.5,25167,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047515,1616881.00
02/13/2017 23:45,2,0.000,ALERT,211.93,301.77,59.996,1487047503,"201051344000585","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,616656.3,616656.3,25901,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487047516,1616882.00
02/13/2017 23:45,2,0.000,ALERT,211.70,301.77,59.996,1487047503,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,609658.5,609658.5,25593,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487047518,1616883.00
02/13/2017 23:45,2,0.000,ALERT,212.16,301.77,60.002,1487047503,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,601518.5,601518.5,25780,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047520,1616884.00
02/13/2017 23:45,2,0.000,ALERT,211.48,300.87,59.996,1487047503,"201051344000955","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,617062.1,617062.1,25706,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047522,1616885.00
02/13/2017 23:45,2,0.000,ALERT,211.70,301.47,59.981,1487047503,"274151322000094","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,722536.5,722536.5,26051,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487047524,1616886.00
02/13/2017 23:45,2,0.000,ALERT,212.16,303.28,60.034,1487047503,"201051344000579","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,626158.6,626158.6,25687,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047525,1616887.00
02/13/2017 23:45,2,0.000,ALERT,211.48,301.77,59.959,1487047503,"201051344000890","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,613473.1,613473.1,25795,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047527,1616888.00
02/13/2017 23:45,2,0.000,ALERT,211.93,301.77,59.991,1487047503,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,614585.4,614585.4,25784,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487047529,1616889.00
02/13/2017 23:45,2,0.000,ALERT,212.16,301.17,59.991,1487047503,"201051344000417","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,597230.0,597230.0,26012,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047531,1616890.00
02/13/2017 23:45,2,0.000,ALERT,211.70,302.37,59.996,1487047503,"274151322000083","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,868703.6,868703.6,25218,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047533,1616891.00
02/13/2017 23:45,2,0.000,ALERT,212.38,302.37,60.002,1487047503,"274151322000076","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,925958.0,925958.0,25316,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047534,1616892.00
02/13/2017 23:45,2,0.000,ALERT,212.16,303.28,59.991,1487047503,"201051344000868","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,609024.5,609024.5,25852,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047536,1616893.00
02/13/2017 23:45,2,0.000,ALERT,211.70,303.88,60.007,1487047503,"274151322000095","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,917202.2,917202.2,25423,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047538,1616894.00
02/13/2017 23:45,2,0.000,ALERT,212.16,302.68,59.996,1487047503,"201051344000988","219011344069620",0.00,3.70,0,298.17,304.18,0.0,0.0,0.000,570085.8,570085.8,25890,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487047540,1616895.00
02/13/2017 23:45,2,0.000,ALERT,211.70,300.57,59.996,1487047503,"201051344001025","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,614242.1,614242.1,25970,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047542,1616896.00
02/13/2017 23:45,2,0.000,ALERT,212.16,302.68,59.991,1487047503,"201051344000458","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,619167.1,619167.1,25515,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047544,1616897.00
02/13/2017 23:45,2,0.000,ALERT,212.83,302.98,59.996,1487047503,"201051344000853","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,618800.6,618800.6,25359,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487047545,1616898.00
02/13/2017 23:45,2,0.000,ALERT,212.16,301.77,59.944,1487047503,"201051344000685","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,614520.2,614520.2,25664,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047547,1616899.00
02/13/2017 23:45,2,0.000,ALERT,212.16,301.17,60.028,1487047503,"201051344000917","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,611756.6,611756.6,25644,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047549,1616900.00
02/13/2017 23:45,2,0.000,ALERT,212.16,301.77,59.991,1487047503,"201051344001145","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,618376.3,618376.3,25510,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047551,1616901.00
02/13/2017 23:45,2,0.000,ALERT,212.16,300.87,59.986,1487047503,"201051344000651","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,609294.3,609294.3,25842,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047553,1616902.00
02/13/2017 23:45,2,0.000,ALERT,211.48,301.77,59.991,1487047503,"274151322000088","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,832904.1,832904.1,25428,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047555,1616903.00
02/13/2017 23:45,2,0.000,ALERT,212.38,301.47,59.981,1487047503,"274151322000068","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,723394.5,723394.5,25949,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047556,1616904.00
02/13/2017 23:45,2,0.000,ALERT,211.70,301.77,60.012,1487047503,"201051344001135","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,604769.9,604769.9,25894,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047558,1616905.00
02/13/2017 23:45,2,0.000,ALERT,211.93,303.28,59.949,1487047503,"201051344000594","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,621192.6,621192.6,25763,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047560,1616906.00
02/13/2017 23:45,2,0.000,ALERT,212.16,301.47,59.991,1487047503,"201051344001203","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,612891.9,612891.9,25906,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047562,1616907.00
02/13/2017 23:45,2,0.000,ALERT,211.70,301.77,59.970,1487047503,"274151322000054","219011344069620",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,849973.6,849973.6,25346,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047564,1616908.00
02/13/2017 23:45,2,0.000,ALERT,212.61,302.07,59.981,1487047503,"201051344000867","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,607889.8,607889.8,25907,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487047565,1616909.00
02/13/2017 23:45,2,0.000,ALERT,212.16,301.77,59.970,1487047503,"201051344001093","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,610502.4,610502.4,25745,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487047567,1616910.00
02/13/2017 23:45,2,0.000,ALERT,212.16,302.68,59.959,1487047503,"201051344000900","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,627083.7,627083.7,25269,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047569,1616911.00
02/13/2017 23:45,2,0.000,ALERT,212.38,302.07,59.986,1487047503,"201051344000648","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,616671.8,616671.8,25356,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047571,1616912.00
02/13/2017 23:45,2,0.000,ALERT,212.38,303.28,59.996,1487047503,"201051344000569","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,628534.8,628534.8,25250,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047573,1616913.00
02/13/2017 23:45,2,0.000,ALERT,212.38,302.98,59.996,1487047503,"201051344000983","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,620034.7,620034.7,25450,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047575,1616914.00
02/13/2017 23:45,2,0.000,ALERT,212.38,302.37,59.996,1487047503,"201051344001158","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,608499.7,608499.7,25788,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047577,1616915.00
02/13/2017 23:45,2,0.000,ALERT,212.83,303.28,59.959,1487047503,"201051344000576","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,619436.9,619436.9,25330,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047578,1616916.00
02/13/2017 23:45,2,0.000,ALERT,211.70,300.87,59.986,1487047503,"274151322000087","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,821768.9,821768.9,25670,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487047580,1616917.00
